Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93075
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,76.5
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,67.38
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
332923,Staple Close,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,82.62
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,101.38
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.25
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,104.88
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,146.38
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,190.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,126.5
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,162.25
332923,Staple Close,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
332923,Staple Close,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94601
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,87.5
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88696
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,93.38
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,82.5
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.88
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
332923,Staple Close,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,90.88
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,132.38
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.88
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,124.12
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,155.88
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,218.62
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,120.75
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
332923,Staple Close,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
332923,Staple Close,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96332
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,81.12
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.88
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,92.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,79.38
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
332923,Staple Close,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,92.12
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,129.38
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,102.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,132.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,168.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,214.75
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,154.25
332923,Staple Close,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,75.62
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89044
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94287
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,94.12
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,82.88
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.62
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
332923,Staple Close,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,92.88
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,138.12
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.12
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,105.88
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,135.5
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,164.38
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,225.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,133.12
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,173.62
332923,Staple Close,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
332923,Staple Close,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,69.25
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,91.5
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,80.12
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.88
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
332923,Staple Close,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,89.88
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,116.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.12
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,105.25
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,134.75
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,167.25
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,216.88
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,125.75
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,174.88
332923,Staple Close,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92313
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94647
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,111.88
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,84.5
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.62
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.62
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.38
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
332923,Staple Close,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,88.38
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,131.38
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.12
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,121.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,178.25
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,182.25
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,234.12
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,185.38
332923,Staple Close,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
332923,Staple Close,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,64.25
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90072
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94687
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,100.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,87.38
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.25
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.62
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
332923,Staple Close,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,98.88
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,131.38
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.75
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,117.88
