Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,149.5
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,164.12
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,231.38
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,198.25
332923,Staple Close,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
332923,Staple Close,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95746
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,82.75
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.905
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,108.25
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
332923,Staple Close,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,110.88
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,142.25
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.25
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,113.88
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,129.38
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,180.62
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,246.38
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,151.38
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,201.5
332923,Staple Close,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
332923,Staple Close,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92871
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93854
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,103.38
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,85.25
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.62
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.38
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
332923,Staple Close,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,101.5
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,139.62
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.62
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,114.62
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,176.75
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,168.38
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,222.62
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,170.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,230.75
332923,Staple Close,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
332923,Staple Close,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,29.38
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93176
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93414
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,83.5
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.12
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,110.12
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
332923,Staple Close,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,102.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,142.88
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.25
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,126.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,163.5
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,159.38
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,165.62
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,234.25
332923,Staple Close,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
332923,Staple Close,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95453
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,31.75
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,67.5
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92898
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,94.38
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,78.12
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.25
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.75
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.62
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,100.25
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,152.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,143.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,186.88
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,256.25
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,180.62
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,253.25
332923,Staple Close,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,41.25
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,96.38
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93643
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,114.25
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,93.75
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.62
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.12
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,180.88
332923,Staple Close,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,115.62
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,161.75
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,134.25
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,208.12
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,282.75
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,190.38
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,258.38
332923,Staple Close,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.75
332923,Staple Close,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,40.12
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,92.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.88
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94788
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,187.88
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,122.62
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,124.25
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,168.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.38
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,169.75
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,276.12
332923,Staple Close,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,204.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,122.25
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,221.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,158.88
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,190.88
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,218.38
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,297.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,228.38
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,350.12
332923,Staple Close,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
332923,Staple Close,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97357
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,42.25
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,97.88
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,105.38
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,89.25
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.62
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,125.62
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.38
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.25
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,175.12
332923,Staple Close,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.12
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
