Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,109.25
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,144.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.88
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,139.75
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,180.25
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,216.38
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,273.88
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,247.25
332923,Staple Close,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
332923,Staple Close,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,75.62
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.38
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,105.12
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,83.25
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.88
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,111.75
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.12
332923,Staple Close,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,99.38
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,148.38
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.88
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,149.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,199.12
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,201.38
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,280.62
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,164.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
332923,Staple Close,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
332923,Staple Close,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96555
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,104.25
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,118.88
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,92.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.5
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,191.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.12
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,129.38
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,200.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.38
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,98.38
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,153.75
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,154.75
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,214.25
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,207.25
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,293.62
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,180.62
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,265.88
332923,Staple Close,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
332923,Staple Close,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,103.38
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,123.38
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,97.25
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,126.75
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,176.38
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.25
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.5
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,200.38
332923,Staple Close,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,107.88
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,172.12
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.88
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,133.88
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,187.12
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,209.38
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,286.12
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,176.88
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,263.25
332923,Staple Close,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
332923,Staple Close,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95328
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95489
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,30.25
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93481
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,126.5
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,104.38
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,142.5
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.62
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.62
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,131.12
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,181.75
332923,Staple Close,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.38
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,118.5
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,177.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,133.25
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,166.38
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,200.88
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,290.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,182.38
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,252.38
332923,Staple Close,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.5
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93536
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,151.88
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,106.88
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,138.38
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,228.5
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,176.25
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
332923,Staple Close,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,106.62
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,181.88
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.38
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,131.12
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,198.12
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,203.38
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,306.12
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,194.12
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,247.75
332923,Staple Close,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
332923,Staple Close,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95843
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,98.38
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,76.75
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,133.88
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.75
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.5
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,158.12
332923,Staple Close,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.75
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,99.12
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,150.5
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.62
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,178.12
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,293.38
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,192.5
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,257.5
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,162.75
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,242.75
332923,Staple Close,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
332923,Staple Close,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,83.62
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.62
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,89.5
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,77.88
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,117.25
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
