Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,163.38
332923,Staple Close,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,100.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,128.75
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.25
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,190.5
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,245.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,209.38
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,265.88
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,166.75
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,255.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
332923,Staple Close,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95868
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,120.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,92.12
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.12
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,199.5
332923,Staple Close,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,102.38
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,152.88
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.62
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,160.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,233.38
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,177.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,255.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,195.38
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,276.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
332923,Staple Close,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,27.5
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.38
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,143.12
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,100.88
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,127.75
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,185.25
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.62
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,157.75
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,234.25
332923,Staple Close,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,185.5
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,116.38
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,169.62
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.25
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,162.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,201.38
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,191.12
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,274.5
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,228.62
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,308.88
332923,Staple Close,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,112.38
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,91.88
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.88
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.25
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,211.25
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,142.25
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,209.38
332923,Staple Close,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.12
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,105.62
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,149.5
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,174.12
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,241.25
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,201.25
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,314.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,198.5
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,294.25
332923,Staple Close,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
332923,Staple Close,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,88.75
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.75
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.5
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,140.25
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,97.25
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,201.62
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,167.12
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,232.38
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,199.12
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,137.62
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,213.75
332923,Staple Close,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.25
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,110.88
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,168.25
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.12
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,158.75
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,285.88
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,241.12
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,374.5
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,209.12
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,297.25
332923,Staple Close,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
332923,Staple Close,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,117.5
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,89.5
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,121.12
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,187.38
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,160.38
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,236.88
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,190.88
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.88
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,216.25
332923,Staple Close,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,170.75
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,102.25
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,157.88
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.25
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,202.38
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,286.62
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,234.12
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,345.62
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.25
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,193.75
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,291.75
332923,Staple Close,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
332923,Staple Close,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.88
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,148.88
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,109.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,191.25
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.75
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,152.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.88
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,170.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,191.5
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,277.25
332923,Staple Close,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,230.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,107.25
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,164.62
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.12
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,192.88
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,284.88
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,214.88
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,289.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,256.12
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,357.62
332923,Staple Close,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
332923,Staple Close,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,28.12
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
