Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,150.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,109.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.75
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,139.62
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,199.75
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,173.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,170.38
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,280.38
332923,Staple Close,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,208.38
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,109.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,176.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,151.75
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,221.62
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,216.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,309.12
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,232.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,359.88
332923,Staple Close,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
332923,Staple Close,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.62
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,128.62
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,103.38
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,136.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,199.12
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,173.25
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,150.62
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,210.88
332923,Staple Close,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,177.88
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,105.62
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,187.75
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.38
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,144.5
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,201.5
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,210.38
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,330.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.88
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,203.62
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,293.62
332923,Staple Close,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
332923,Staple Close,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,30.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,159.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,106.75
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,160.25
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,267.12
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,216.62
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.12
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,181.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.62
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,99.12
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,189.75
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.38
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,151.62
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,250.88
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,227.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,344.62
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,194.5
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,283.12
332923,Staple Close,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,67.75
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,141.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,98.75
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.38
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.25
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,168.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,233.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,198.25
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,144.75
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,175.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,102.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,172.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.12
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,154.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,274.75
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,243.38
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,337.38
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,235.75
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,287.62
332923,Staple Close,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
332923,Staple Close,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,77.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,133.62
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,101.38
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.25
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.25
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,164.12
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,241.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,208.38
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,199.25
332923,Staple Close,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.25
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,101.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,181.75
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.38
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,298.62
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,246.75
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,334.25
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,216.88
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,299.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
332923,Staple Close,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,74.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,125.38
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,93.75
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.62
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.5
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,190.38
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,250.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,220.88
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,135.62
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,250.12
332923,Staple Close,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,180.25
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,97.25
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,162.62
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.62
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,201.25
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,311.12
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,259.62
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,354.12
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,208.25
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,324.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
332923,Staple Close,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,126.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,97.75
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,191.25
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,171.5
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,249.75
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,207.75
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,179.38
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,233.88
332923,Staple Close,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,209.25
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,105.12
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,161.75
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,191.88
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,287.38
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,241.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,341.5
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,248.88
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,350.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,66.75
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.5
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
