Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,132.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,93.75
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,156.88
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,237.5
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,195.12
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,189.12
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,265.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,227.75
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.88
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,235.12
332923,Staple Close,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.5
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,101.25
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,149.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.75
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,244.38
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,347.75
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.75
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,273.75
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,356.25
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,203.62
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,340.5
332923,Staple Close,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
332923,Staple Close,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,98.88
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,129.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,91.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,161.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,232.75
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,191.88
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,183.12
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,271.12
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,224.75
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.5
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,193.62
332923,Staple Close,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.62
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,95.62
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,163.12
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.12
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,223.25
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,327.5
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,263.88
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,364.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,189.88
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,279.5
332923,Staple Close,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
332923,Staple Close,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,88.88
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,129.75
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,98.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,230.62
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,199.75
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,252.25
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,229.88
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,195.38
332923,Staple Close,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,105.62
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,179.38
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.88
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,207.5
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,308.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,288.12
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,381.12
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,188.88
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,277.5
332923,Staple Close,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
332923,Staple Close,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,84.38
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,148.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,111.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,249.25
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,201.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,277.75
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,245.38
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,141.5
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,257.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,199.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,104.38
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,206.5
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,165.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,333.12
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,287.75
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,407.25
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,317.75
332923,Staple Close,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,131.62
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,103.88
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,145.38
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,250.5
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.75
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,159.5
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,242.38
332923,Staple Close,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,208.62
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,97.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,164.5
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.25
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,174.75
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,273.62
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,217.5
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,346.88
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.88
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,239.88
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,321.12
332923,Staple Close,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
332923,Staple Close,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.12
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,126.75
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,91.88
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.12
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,161.75
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,224.62
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,184.38
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,170.62
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,244.38
332923,Staple Close,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,201.12
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,89.25
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,142.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,288.75
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.38
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,223.75
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,282.5
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,235.5
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,324.38
332923,Staple Close,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
332923,Staple Close,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,26.88
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,77.12
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,177.62
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,123.88
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.12
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.62
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,174.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,306.12
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,230.5
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,201.88
332923,Staple Close,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.75
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,93.88
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,205.38
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.88
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,156.75
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,244.38
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,246.25
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,389.12
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,174.12
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,273.12
332923,Staple Close,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
332923,Staple Close,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,70.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
