Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,178.62
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,111.12
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,207.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.88
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,164.25
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,303.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,239.62
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,212.5
332923,Staple Close,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.5
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,95.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,189.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.62
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,162.5
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,296.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,245.75
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,368.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,177.25
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,274.62
332923,Staple Close,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
332923,Staple Close,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,120.25
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.75
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,104.75
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,74.75
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,137.38
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,214.5
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,173.12
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,132.5
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,201.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,161.75
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,139.5
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,238.62
332923,Staple Close,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,177.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,90.12
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,138.12
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.75
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,204.62
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,295.75
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,211.88
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,310.38
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,178.62
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,308.62
332923,Staple Close,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
332923,Staple Close,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,89.75
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,104.5
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,73.12
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,139.12
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.25
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,138.75
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,233.38
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.25
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.75
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
332923,Staple Close,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.12
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,89.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,156.5
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.88
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,208.75
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,295.75
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,208.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,319.88
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,167.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,222.88
332923,Staple Close,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97208
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,163.88
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,100.12
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,104.75
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,197.62
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.38
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,133.62
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,237.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,175.12
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,264.62
332923,Staple Close,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.5
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,87.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,160.25
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.75
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,174.25
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,292.25
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,200.88
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,308.25
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,160.12
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,322.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
332923,Staple Close,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,159.38
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,110.12
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,130.25
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,204.88
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,166.62
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,128.12
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,255.25
332923,Staple Close,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,176.62
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,81.62
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,162.25
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.25
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,139.12
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,220.12
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,194.5
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,269.88
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.88
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,317.88
332923,Staple Close,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
332923,Staple Close,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,95.75
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.62
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,133.5
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,81.5
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,132.62
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,218.88
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.88
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,177.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.75
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,80.12
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,142.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.62
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,144.5
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,236.25
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,209.75
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,294.25
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,156.12
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,241.25
332923,Staple Close,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
332923,Staple Close,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,91.12
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96274
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,95.25
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,74.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,124.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,191.12
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.62
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
332923,Staple Close,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,85.25
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,153.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,140.25
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,238.12
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,200.75
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,281.38
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,204.12
332923,Staple Close,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
332923,Staple Close,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
