Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,98.12
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,106.5
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,82.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.88
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,133.75
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,182.25
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.5
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
332923,Staple Close,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,85.25
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,157.75
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,131.88
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,229.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,190.88
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,278.88
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,183.5
332923,Staple Close,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
332923,Staple Close,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,86.75
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,102.38
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,69.62
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.12
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,127.5
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
332923,Staple Close,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,76.75
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,154.38
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.12
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,144.38
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,225.25
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,177.88
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,258.12
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,118.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,176.75
332923,Staple Close,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
332923,Staple Close,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96039
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,97.62
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,70.25
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.88
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,192.75
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.12
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.12
332923,Staple Close,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.38
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,76.25
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,125.38
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.75
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,134.88
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,216.75
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,179.25
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,257.75
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,141.12
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,210.12
332923,Staple Close,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
332923,Staple Close,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92676
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,97.5
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,71.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.88
332923,Staple Close,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.38
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,75.12
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,110.88
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,152.25
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,206.5
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,151.12
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,211.88
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,168.25
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,235.75
332923,Staple Close,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
332923,Staple Close,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.12
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91266
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,90.75
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,71.5
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,75.25
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,105.12
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,170.88
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,229.38
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.25
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,136.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,197.62
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,148.62
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,211.25
332923,Staple Close,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
332923,Staple Close,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,84.62
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93811
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,104.12
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,75.62
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.12
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.25
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.38
332923,Staple Close,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.38
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,79.12
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,122.38
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.75
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,175.25
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,256.88
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,148.12
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,231.38
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,264.88
332923,Staple Close,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,93.12
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.12
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93005
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,94.5
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,155.62
332923,Staple Close,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,80.38
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,129.12
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,260.0
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,150.75
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,209.12
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,216.62
332923,Staple Close,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
332923,Staple Close,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
