Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95196
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.5
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91604
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,106.25
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,64.75
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
332923,Staple Close,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,78.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,132.88
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,157.62
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,253.38
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,211.62
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,118.38
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
332923,Staple Close,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
332923,Staple Close,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93912
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,122.25
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93494
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93811
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,96.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,68.75
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
332923,Staple Close,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,73.75
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,109.12
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.88
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,213.5
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,146.5
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,247.12
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,124.75
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,194.25
332923,Staple Close,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
332923,Staple Close,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95007
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,76.62
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,59.62
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
332923,Staple Close,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,72.75
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,118.38
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,154.88
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,248.62
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,145.88
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,208.25
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,126.12
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,204.88
332923,Staple Close,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
332923,Staple Close,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89209
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93313
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94647
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,80.5
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,63.88
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
332923,Staple Close,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,75.12
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,103.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,134.88
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,217.88
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,136.38
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,220.75
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,159.88
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,223.12
332923,Staple Close,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
332923,Staple Close,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.12
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.62
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89557
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92731
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,111.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,77.88
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,143.12
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.12
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,166.5
332923,Staple Close,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.88
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,74.88
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,123.25
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,129.62
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,204.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,233.5
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,131.12
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,254.25
332923,Staple Close,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,103.75
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.75
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.38
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91351
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,97.88
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,73.75
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.5
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
332923,Staple Close,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,69.62
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,116.5
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.38
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,144.25
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,245.25
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,171.88
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,244.38
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,135.12
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,196.38
332923,Staple Close,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
332923,Staple Close,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97458
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,105.12
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,71.12
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89523
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,107.62
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,74.75
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.25
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
332923,Staple Close,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,70.75
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,115.5
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
