Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,221.88
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,144.12
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,231.5
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,201.88
332923,Staple Close,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,90.62
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.25
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91263
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93051
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,88.5
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,66.62
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.25
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,67.75
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,108.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.25
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,119.75
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,259.5
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,123.88
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,203.5
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,196.88
332923,Staple Close,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,43.62
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90948
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,85.88
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,64.88
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
332923,Staple Close,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,69.75
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,111.25
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,103.12
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,127.75
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,200.75
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,194.5
332923,Staple Close,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
332923,Staple Close,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93796
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,57.62
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94784
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,67.12
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.88
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,158.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,67.75
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,97.75
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,111.75
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,187.88
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,134.38
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,191.38
332923,Staple Close,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,74.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.88
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92563
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,102.25
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,81.25
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,186.62
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
332923,Staple Close,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,70.38
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,108.88
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,119.75
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,182.25
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,250.12
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,143.5
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,188.5
332923,Staple Close,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
332923,Staple Close,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96094
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,61.38
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94641
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,126.25
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,92.5
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,132.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,208.38
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,167.88
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.25
332923,Staple Close,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.75
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,70.25
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,126.75
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,132.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,193.75
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,182.5
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,271.62
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,212.62
332923,Staple Close,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332923,Staple Close,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92319
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.949
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,129.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,96.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.5
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,185.62
332923,Staple Close,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.25
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,74.25
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,126.25
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,114.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,170.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,141.5
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,222.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,131.38
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,228.12
332923,Staple Close,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
332923,Staple Close,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9425
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,121.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,86.62
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,178.5
332923,Staple Close,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.88
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
