Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,68.5
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,115.75
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,98.88
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,176.38
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,207.62
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,151.62
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,221.12
332923,Staple Close,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
332923,Staple Close,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96005
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90011
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,115.62
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,77.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.88
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.25
332923,Staple Close,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,71.5
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,115.38
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,162.88
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,129.25
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,188.75
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,91.75
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,194.88
332923,Staple Close,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
332923,Staple Close,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92557
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91278
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,96.12
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,70.88
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
332923,Staple Close,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,64.5
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,102.25
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,94.12
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,147.88
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,116.5
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,184.12
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,113.38
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,180.12
332923,Staple Close,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,89.62
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,67.38
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
332923,Staple Close,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,64.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,116.62
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.12
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,141.88
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,119.75
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,206.88
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,100.62
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,184.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96628
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,77.75
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
332923,Staple Close,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,62.5
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,111.12
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.75
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,194.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,136.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,222.88
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
332923,Staple Close,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
332923,Staple Close,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95175
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96094
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,69.75
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,114.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,71.75
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,162.88
332923,Staple Close,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,62.5
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,112.75
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,103.25
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,164.88
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,173.88
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,199.88
332923,Staple Close,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
332923,Staple Close,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88806
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,116.12
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,77.12
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,160.88
332923,Staple Close,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,60.75
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,110.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.25
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,179.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,126.62
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,197.25
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,218.5
332923,Staple Close,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
332923,Staple Close,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,72.75
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.88
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94257
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94037
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,79.25
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.88
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
