Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
332923,Staple Close,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,61.75
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,104.5
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,201.12
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,124.25
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,191.75
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,122.25
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,187.38
332923,Staple Close,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
332923,Staple Close,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94931
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,57.25
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93668
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,115.12
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,76.75
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.88
332923,Staple Close,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,62.75
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,124.5
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,106.5
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,148.38
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,193.75
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,226.25
332923,Staple Close,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
332923,Staple Close,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,120.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,70.38
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,203.62
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
332923,Staple Close,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,60.38
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,149.75
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,195.38
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,122.88
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,254.75
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,169.5
332923,Staple Close,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
332923,Staple Close,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,85.62
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94311
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,99.25
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
332923,Staple Close,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,62.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,131.88
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.88
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,134.75
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,247.62
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,207.38
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,195.5
332923,Staple Close,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
332923,Staple Close,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94559
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,60.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.75
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92602
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,89.12
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,60.5
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.75
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,63.88
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,131.5
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,243.75
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,108.5
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,178.5
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,108.12
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,207.38
332923,Staple Close,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
332923,Staple Close,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96231
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,87.12
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89007
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8884
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,100.12
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,71.5
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
332923,Staple Close,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,63.62
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,120.12
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,138.25
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,200.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,127.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,185.5
332923,Staple Close,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
332923,Staple Close,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96768
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,73.5
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90408
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.25
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
332923,Staple Close,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,61.75
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,91.75
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.62
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,154.12
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,94.75
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,175.25
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,158.75
332923,Staple Close,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
332923,Staple Close,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92709
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94968
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,79.25
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92688
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9252
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
