Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,83.12
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,63.38
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,107.38
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,135.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,106.12
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,194.88
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,156.88
332923,Staple Close,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
332923,Staple Close,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9238
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,111.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93466
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,127.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,83.62
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,187.62
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.38
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
332923,Staple Close,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,67.12
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,171.25
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,169.25
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,164.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,287.62
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,243.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
332923,Staple Close,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96976
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,100.12
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.88
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90173
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,137.62
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,102.38
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,190.38
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.88
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,181.75
332923,Staple Close,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.12
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,73.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,172.62
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,142.12
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,149.25
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,265.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,141.12
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,233.38
332923,Staple Close,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
332923,Staple Close,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95163
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,68.75
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,101.5
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,61.88
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
332923,Staple Close,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,66.5
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,128.88
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.38
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,191.62
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,133.62
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,197.5
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,114.75
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,231.88
332923,Staple Close,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
332923,Staple Close,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93878
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,111.5
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.38
332923,Staple Close,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,66.5
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,151.12
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,112.38
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,197.88
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,137.25
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,209.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,269.62
332923,Staple Close,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,63.5
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,118.62
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,76.5
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,168.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.62
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,68.75
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,131.38
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.12
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,198.75
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,209.75
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,130.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,264.88
332923,Staple Close,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
332923,Staple Close,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,71.88
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93756
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9191
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,126.88
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,84.38
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,181.62
332923,Staple Close,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,73.25
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,130.25
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.38
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,107.25
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,170.5
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,231.5
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,229.88
332923,Staple Close,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
332923,Staple Close,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,86.75
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
