Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9379
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92514
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,63.88
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.25
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
332923,Staple Close,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,70.38
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,117.5
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.88
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,175.5
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,145.88
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,237.38
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
332923,Staple Close,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
332923,Staple Close,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,95.5
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94046
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93634
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,90.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,64.75
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
332923,Staple Close,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,70.75
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,123.25
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.38
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,184.75
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,153.88
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,221.75
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,100.12
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,166.62
332923,Staple Close,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
332923,Staple Close,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96356
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,81.12
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94934
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,126.75
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,79.12
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,142.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,184.62
332923,Staple Close,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,71.12
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,128.12
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,175.88
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,220.5
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,125.25
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,235.62
332923,Staple Close,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,70.62
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,112.88
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,68.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
332923,Staple Close,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,67.62
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,126.38
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,99.75
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,151.5
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,138.25
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,195.88
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,221.38
332923,Staple Close,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94397
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95563
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,84.12
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,68.12
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
332923,Staple Close,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.25
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,69.25
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,120.25
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,171.62
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,137.5
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,223.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,148.5
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,202.62
332923,Staple Close,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
332923,Staple Close,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94073
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,109.62
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,85.38
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.12
332923,Staple Close,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.62
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,72.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,129.88
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,163.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,152.38
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,239.25
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,141.5
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,221.88
332923,Staple Close,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
332923,Staple Close,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,69.5
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94427
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,111.88
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,75.62
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,159.62
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,177.12
332923,Staple Close,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.25
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,74.62
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,147.88
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,109.38
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,174.62
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,166.88
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,248.25
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,135.25
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,279.62
332923,Staple Close,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
332923,Staple Close,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,87.62
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
