Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,135.88
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,94.25
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,123.12
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,206.38
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.25
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
332923,Staple Close,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,90.88
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,172.88
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.62
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,115.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,164.5
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,208.5
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,316.88
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,130.62
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,228.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
332923,Staple Close,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,74.62
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,145.75
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,84.88
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,220.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.25
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,175.88
332923,Staple Close,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,72.88
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,184.5
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.75
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,112.12
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,182.75
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,178.38
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,340.62
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,270.88
332923,Staple Close,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
332923,Staple Close,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,99.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,67.62
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.12
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,191.5
332923,Staple Close,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,65.88
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,107.12
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.75
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,136.5
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,268.12
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,157.62
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,221.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,133.12
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,268.75
332923,Staple Close,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
332923,Staple Close,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.909
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,105.5
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,76.25
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
332923,Staple Close,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,65.38
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,109.62
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,124.5
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,206.12
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,143.38
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,251.25
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,115.12
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,208.5
332923,Staple Close,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
332923,Staple Close,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,115.38
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,78.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.38
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88034
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90457
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,110.88
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,77.88
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,157.12
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,163.88
332923,Staple Close,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,64.75
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,104.75
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.62
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,129.5
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,210.62
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.38
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,120.62
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,212.88
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,120.25
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,202.38
332923,Staple Close,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
332923,Staple Close,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,97.62
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90454
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90948
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,87.88
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,59.5
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
332923,Staple Close,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,62.38
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,129.62
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,190.38
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,233.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,98.5
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,135.25
332923,Staple Close,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
332923,Staple Close,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89148
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9032
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,73.25
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,56.5
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
332923,Staple Close,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,57.75
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,99.12
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,87.5
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,123.75
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,101.62
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
332923,Staple Close,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
332923,Staple Close,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93964
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9342
