Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89868
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91888
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93426
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,69.25
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
332923,Staple Close,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,58.75
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,103.75
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,164.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,161.38
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,139.75
332923,Staple Close,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332923,Staple Close,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92792
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86261
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92325
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,72.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,56.88
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,91.12
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,165.88
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,137.62
332923,Staple Close,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332923,Staple Close,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92972
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91098
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94522
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,63.75
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89282
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95819
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
332923,Staple Close,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,57.12
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,111.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,94.12
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,191.38
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,90.62
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,139.62
332923,Staple Close,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
332923,Staple Close,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90823
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90008
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90625
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9122
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,50.88
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
332923,Staple Close,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,55.5
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,104.38
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.12
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,98.38
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,177.75
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,95.38
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,133.88
332923,Staple Close,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
332923,Staple Close,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92453
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87576
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,68.75
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89993
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86554
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91913
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,58.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
332923,Staple Close,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,53.88
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,107.88
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,134.38
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,129.62
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,86.12
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,159.62
332923,Staple Close,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
332923,Staple Close,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87207
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93204
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86242
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
332923,Staple Close,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,51.5
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,82.38
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,137.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,130.75
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,88.88
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,136.75
332923,Staple Close,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
332923,Staple Close,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89966
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90164
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90289
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87466
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94031
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,41.75
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,52.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,81.88
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,83.88
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,85.75
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
332923,Staple Close,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
332923,Staple Close,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
