Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84411
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90759
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86532
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87576
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
332923,Staple Close,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,50.5
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,93.75
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,102.25
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,144.88
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,144.88
332923,Staple Close,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
332923,Staple Close,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91043
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86627
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84762
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84475
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9014
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,50.75
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,79.88
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,95.62
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,80.75
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,127.62
332923,Staple Close,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
332923,Staple Close,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90237
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91421
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85132
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84988
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91583
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
332923,Staple Close,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,49.38
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,88.25
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,104.12
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,138.25
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,78.38
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,115.38
332923,Staple Close,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90729
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92251
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81607
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83114
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.935
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,60.62
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
332923,Staple Close,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,48.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,62.12
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,121.88
332923,Staple Close,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
332923,Staple Close,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86725
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91809
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,26.75
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85983
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79464
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90018
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,40.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,50.75
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,71.75
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,116.88
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,115.75
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
332923,Staple Close,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90896
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91681
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82904
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79507
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91357
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
332923,Staple Close,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,49.5
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,68.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,95.12
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,117.25
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,76.5
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,95.5
332923,Staple Close,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
332923,Staple Close,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9172
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9494
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,67.25
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80792
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80038
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92639
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
332923,Staple Close,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,49.5
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,71.5
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
