Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
332923,Staple Close,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86368
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86822
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94662
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,34.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82559
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84219
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89703
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,50.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,73.88
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,91.38
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,112.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
332923,Staple Close,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
332923,Staple Close,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87677
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9043
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94559
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86682
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81772
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9082
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,46.88
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
332923,Staple Close,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,51.88
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,67.25
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,91.62
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,74.75
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,101.88
332923,Staple Close,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
332923,Staple Close,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88043
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,71.12
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.25
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84039
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78375
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89523
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,41.75
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
332923,Staple Close,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,54.12
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,85.5
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,76.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,126.25
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,122.12
332923,Staple Close,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
332923,Staple Close,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85126
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.69
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85852
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76431
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90582
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,53.12
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,57.75
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,95.38
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,131.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,130.88
332923,Staple Close,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
332923,Staple Close,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80511
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96237
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94855
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,78.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.832
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81073
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91467
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,60.5
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,88.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,136.38
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332923,Staple Close,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
332923,Staple Close,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84527
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91635
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93933
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.5
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83731
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80078
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88421
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332923,Staple Close,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,52.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,78.12
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,122.88
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
332923,Staple Close,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
332923,Staple Close,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87866
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90347
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9082
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83728
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82727
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86703
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
332923,Staple Close,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
