Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,51.12
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,77.25
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,87.88
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,129.88
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
332923,Staple Close,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
332923,Staple Close,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87057
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92599
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93722
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85263
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82013
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86105
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,45.38
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332923,Staple Close,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,53.88
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,83.75
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,76.5
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,93.12
332923,Staple Close,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
332923,Staple Close,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88025
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89895
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94763
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,32.88
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85843
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79599
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88656
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,58.88
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
332923,Staple Close,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,53.12
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,73.62
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,78.25
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,70.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,111.88
332923,Staple Close,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
332923,Staple Close,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80981
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8789
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93335
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,69.62
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82919
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78921
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90829
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,46.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332923,Staple Close,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,54.62
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,78.75
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,80.88
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,123.5
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,77.62
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,106.62
332923,Staple Close,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
332923,Staple Close,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87494
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91412
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,59.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81027
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75976
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89755
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,52.5
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,79.38
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,85.88
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,106.62
332923,Staple Close,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332923,Staple Close,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87063
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88879
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,68.62
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81735
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.806
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90063
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,51.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
332923,Staple Close,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,55.25
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,88.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,82.5
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,106.12
332923,Staple Close,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332923,Staple Close,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91427
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89401
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95645
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,69.62
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79632
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84082
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90909
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
332923,Staple Close,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,57.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,91.75
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,103.12
332923,Staple Close,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93127
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92581
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95389
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78314
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82437
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92422
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,48.88
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
