Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,55.5
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,91.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,139.62
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,77.5
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,111.5
332923,Staple Close,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332923,Staple Close,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92764
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90802
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94995
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,65.5
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8179
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80749
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,56.62
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,85.25
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,84.12
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
332923,Staple Close,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332923,Staple Close,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91055
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90497
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9436
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82095
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81515
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91348
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,58.12
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,85.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,80.62
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,109.38
332923,Staple Close,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92816
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93152
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80877
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85028
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91547
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,59.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,79.12
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,116.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
332923,Staple Close,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90918
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88849
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92801
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81564
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88534
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90689
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
332923,Staple Close,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,60.88
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,89.62
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,92.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,138.62
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
332923,Staple Close,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332923,Staple Close,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88248
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95508
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84225
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87726
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88986
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,48.12
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332923,Staple Close,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,59.88
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,79.5
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,72.25
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
332923,Staple Close,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
332923,Staple Close,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92108
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93045
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95486
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,67.62
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85797
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8266
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9263
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
332923,Staple Close,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,61.12
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,83.5
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,84.38
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,133.12
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
332923,Staple Close,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91672
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94943
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84265
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84186
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93713
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,56.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
