Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,62.88
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,89.25
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,77.12
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,148.12
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,95.62
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,114.88
332923,Staple Close,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
332923,Staple Close,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90195
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95773
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83572
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85299
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91992
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,65.75
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
332923,Staple Close,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,64.38
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,81.62
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,141.75
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,115.5
332923,Staple Close,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
332923,Staple Close,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91516
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94565
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84875
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87228
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89984
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
332923,Staple Close,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,63.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,97.5
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,152.88
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,114.12
332923,Staple Close,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
332923,Staple Close,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8533
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91061
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94775
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,44.38
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87082
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89163
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
332923,Staple Close,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,67.38
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,83.75
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,134.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,95.75
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,127.88
332923,Staple Close,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
332923,Staple Close,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87686
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93075
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94223
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87286
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88809
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92758
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,57.38
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
332923,Staple Close,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.12
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,63.12
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,92.62
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.12
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,95.62
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,101.5
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,152.25
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
332923,Staple Close,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
332923,Staple Close,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90445
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95618
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,35.38
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8985
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9003
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,73.12
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,55.12
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
332923,Staple Close,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.8
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,69.5
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,91.62
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,121.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,117.5
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,136.75
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
332923,Staple Close,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
332923,Staple Close,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92752
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92398
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,34.75
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88791
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87393
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,69.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,58.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
332923,Staple Close,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,70.88
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,96.38
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.88
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,109.38
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,130.75
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,105.75
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
332923,Staple Close,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90982
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90082
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92282
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
