Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,79.75
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,67.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
332923,Staple Close,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,80.62
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,107.62
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.25
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,93.88
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,113.25
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,175.62
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,163.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
332923,Staple Close,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92953
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92758
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,63.5
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
332923,Staple Close,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,82.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,107.25
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,137.38
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,121.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
332923,Staple Close,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
332923,Staple Close,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92792
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,83.12
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93008
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91366
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96301
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,89.5
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,70.62
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,84.88
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,127.5
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,98.62
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,133.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,139.38
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,210.75
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,129.12
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,178.75
332923,Staple Close,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
332923,Staple Close,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94098
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.88
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90918
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,109.25
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,80.12
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
332923,Staple Close,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,86.25
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,137.12
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,102.25
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,149.5
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,141.62
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,185.38
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,162.38
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,222.12
332923,Staple Close,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
332923,Staple Close,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94553
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,48.62
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92093
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91156
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,94.75
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,69.25
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
332923,Staple Close,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,87.38
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,119.62
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.88
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,100.5
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,140.12
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,135.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,179.12
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,127.62
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,187.75
332923,Staple Close,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,25.25
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93716
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95325
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,77.75
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,66.25
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
332923,Staple Close,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,87.12
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,112.25
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.75
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,122.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,162.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,140.62
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,209.62
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,135.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,176.62
332923,Staple Close,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
332923,Staple Close,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,95.62
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,80.38
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
332923,Staple Close,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,98.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,145.12
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,152.62
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,163.75
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,235.38
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,128.12
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,203.62
332923,Staple Close,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
332923,Staple Close,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
