Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91934
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,84.62
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,75.5
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
332923,Staple Close,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,94.25
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,127.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,115.25
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,155.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,167.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,224.38
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,180.88
332923,Staple Close,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
332923,Staple Close,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93085
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93228
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,93.62
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,77.75
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
332923,Staple Close,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,101.12
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,128.62
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.12
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,120.38
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,152.62
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,170.25
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,239.75
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,138.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,194.12
332923,Staple Close,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
332923,Staple Close,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93411
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95294
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,119.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,89.62
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,115.62
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.12
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,94.38
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,159.75
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,130.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,175.75
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,167.5
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,258.5
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,196.5
332923,Staple Close,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
332923,Staple Close,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93756
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,89.12
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,77.75
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.62
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
332923,Staple Close,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,92.75
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,122.62
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.12
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,120.62
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,213.62
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,134.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,194.88
332923,Staple Close,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
332923,Staple Close,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,52.12
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92181
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,88.88
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,79.88
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.12
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
332923,Staple Close,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,95.62
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,119.25
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,138.12
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,191.25
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,162.12
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,203.12
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,167.12
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,202.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94934
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94556
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94437
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9682
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,105.62
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,81.5
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.75
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.75
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,187.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
332923,Staple Close,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,98.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,135.38
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.62
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,134.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,180.62
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,167.25
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,247.62
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,197.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
332923,Staple Close,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94867
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,59.12
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,114.75
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,94.5
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,125.25
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,195.25
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.88
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
332923,Staple Close,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,101.12
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,143.38
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.12
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,135.75
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,195.25
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,177.5
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,252.25
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,152.88
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,197.62
332923,Staple Close,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
332923,Staple Close,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
