Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.75
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,103.38
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,85.5
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,132.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.12
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,148.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.38
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,102.75
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,129.88
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,138.88
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,201.5
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,188.62
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,242.75
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,156.5
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,223.62
332923,Staple Close,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
332923,Staple Close,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97415
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,50.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94141
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,76.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.75
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
332923,Staple Close,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,100.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,128.5
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.62
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,162.38
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,204.75
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,166.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,235.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,161.12
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,228.88
332923,Staple Close,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
332923,Staple Close,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,89.75
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,78.25
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,126.62
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.38
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
332923,Staple Close,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,100.75
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,119.38
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,165.25
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,215.5
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,177.25
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,224.62
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,159.38
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,227.38
332923,Staple Close,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
332923,Staple Close,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,87.88
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,76.38
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,136.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.25
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.62
332923,Staple Close,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,98.75
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,117.88
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,176.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,234.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,192.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,245.75
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,168.88
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,229.62
332923,Staple Close,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.62
332923,Staple Close,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,116.5
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,87.62
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,136.5
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,207.62
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,181.75
332923,Staple Close,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.38
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,101.25
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,145.38
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.25
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,165.88
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,237.62
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,202.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,312.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,162.75
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,258.88
332923,Staple Close,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,74.25
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,112.12
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,83.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.5
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.38
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,137.25
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,227.75
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,200.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.5
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,101.88
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,152.12
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.88
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,184.12
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,277.75
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,216.25
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,321.62
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,212.62
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,300.75
332923,Staple Close,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
332923,Staple Close,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96661
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,106.5
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,79.62
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,143.38
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,215.88
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,172.88
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,139.75
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,189.5
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,177.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,102.38
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,125.88
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.38
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,191.25
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,281.25
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,226.75
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,292.38
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,195.25
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,277.62
332923,Staple Close,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
332923,Staple Close,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
