Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9657
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.12
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,130.38
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,83.62
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.62
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.5
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.62
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,150.62
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,220.62
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.38
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,190.12
332923,Staple Close,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.75
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,106.12
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,155.12
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.62
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,169.62
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,234.88
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,234.75
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,324.12
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.25
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,204.25
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,287.75
332923,Staple Close,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,48.12
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,137.25
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,101.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.75
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,163.62
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,245.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,197.5
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,213.5
332923,Staple Close,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,109.75
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,189.75
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,169.25
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,245.38
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,260.88
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,355.5
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.38
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,222.5
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,346.25
332923,Staple Close,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
332923,Staple Close,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,61.88
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,124.62
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,88.38
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,198.75
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.38
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,150.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,236.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,184.5
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,134.5
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.5
332923,Staple Close,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.88
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,102.5
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,167.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,167.38
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,258.75
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,238.62
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,323.12
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,215.88
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,300.38
332923,Staple Close,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
332923,Staple Close,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,106.88
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,85.88
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.62
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,142.25
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,222.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,175.75
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,125.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,201.5
332923,Staple Close,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.75
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,101.88
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,153.88
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,177.12
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,268.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,219.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,329.12
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,214.75
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,306.5
332923,Staple Close,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
332923,Staple Close,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97675
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,117.38
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,85.12
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,228.5
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.75
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,153.88
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,229.12
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,199.38
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.25
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,246.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,195.25
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,108.75
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,168.12
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,178.38
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,290.12
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,246.25
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,331.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.62
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,237.38
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,354.38
332923,Staple Close,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
332923,Staple Close,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9924
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,73.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,124.38
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,94.12
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,124.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.38
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,138.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,212.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,174.38
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,172.12
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,245.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,214.5
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,108.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,178.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,262.62
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,208.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,311.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,263.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,340.75
332923,Staple Close,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
332923,Staple Close,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,76.75
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.25
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,166.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,126.25
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.88
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,144.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,191.88
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,181.25
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,271.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,224.25
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,128.5
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,225.5
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,168.38
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,158.62
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,211.38
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,221.12
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,292.62
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,268.88
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,376.5
332923,Staple Close,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
332923,Staple Close,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
