Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96808
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,40.38
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,94.75
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,156.38
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.75
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,164.38
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,112.12
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,144.38
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,203.12
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.38
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,159.12
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,261.38
332923,Staple Close,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.25
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,132.12
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,199.38
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,161.12
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,158.25
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,216.62
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,233.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,321.12
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,222.75
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,351.62
332923,Staple Close,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.88
332923,Staple Close,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,35.62
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.75
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,108.25
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,88.5
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.62
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,184.12
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,140.12
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,225.75
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.62
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,135.38
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,204.62
332923,Staple Close,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,170.88
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,105.38
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,176.12
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.25
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,157.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,237.75
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,223.38
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,314.5
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,213.38
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,316.62
332923,Staple Close,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
332923,Staple Close,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,85.88
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.38
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.88
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,125.88
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,87.75
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,198.25
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,159.75
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,157.88
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,255.12
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,137.75
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,212.88
332923,Staple Close,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,102.38
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,168.75
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,133.88
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,166.38
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,249.12
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,238.38
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,350.38
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,224.38
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,331.5
332923,Staple Close,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
332923,Staple Close,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,86.62
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,145.25
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,124.38
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,88.5
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,150.25
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,277.25
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,207.25
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,146.88
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,207.75
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.88
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,148.25
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,213.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.75
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,100.75
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,156.88
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.88
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,192.88
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,385.25
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,232.12
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,329.38
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,205.38
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,317.12
332923,Staple Close,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
332923,Staple Close,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,30.62
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,83.62
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.88
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,121.62
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,90.5
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,174.25
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,242.62
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,204.38
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,151.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,258.25
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,201.88
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,180.25
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,275.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,227.75
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,102.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,142.25
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.12
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,268.25
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,374.12
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.25
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,238.62
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,385.88
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,259.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,358.5
332923,Staple Close,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
332923,Staple Close,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,75.62
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.75
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,121.62
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,84.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,222.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,181.62
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,169.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,238.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,204.88
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,151.5
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,271.12
332923,Staple Close,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.25
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,99.62
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,159.25
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,214.25
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,330.5
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,260.12
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,375.25
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.25
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,238.5
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,368.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
332923,Staple Close,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,88.25
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,118.38
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,88.12
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.12
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,164.5
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,153.75
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,265.88
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.62
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,144.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,202.38
332923,Staple Close,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,172.38
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,98.88
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,149.62
