Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.38
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,236.38
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,313.88
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,258.5
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,354.38
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,231.12
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,307.5
332923,Staple Close,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
332923,Staple Close,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,84.88
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.38
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.75
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,150.38
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,101.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,192.88
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.75
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,163.75
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,284.38
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,216.75
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,157.5
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,200.25
332923,Staple Close,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,178.12
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,98.5
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,176.38
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.88
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,205.5
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,310.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,249.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,365.88
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,213.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,282.62
332923,Staple Close,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.38
332923,Staple Close,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,73.75
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,104.25
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,84.62
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,228.62
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.62
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,164.12
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,230.12
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,198.62
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,137.12
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,192.62
332923,Staple Close,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.38
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,100.88
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,144.12
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,226.25
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,313.5
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,256.38
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,328.62
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,202.62
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,270.25
332923,Staple Close,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
332923,Staple Close,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.25
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.62
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,133.88
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,100.25
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,178.25
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,166.38
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,257.25
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,217.25
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,137.5
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,197.62
332923,Staple Close,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.12
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,100.88
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,163.75
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,214.38
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,307.25
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,261.75
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,357.25
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.25
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,275.38
332923,Staple Close,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
332923,Staple Close,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,112.12
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.25
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.75
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,129.38
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,96.62
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.38
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.75
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,169.12
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,236.25
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,197.25
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,126.62
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,232.88
332923,Staple Close,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.75
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,98.62
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,170.75
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.75
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,211.5
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,334.88
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.25
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,255.88
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,355.5
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,197.88
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,302.38
332923,Staple Close,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
332923,Staple Close,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,102.38
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.75
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,109.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,83.12
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,204.62
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,169.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,144.75
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,236.75
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.75
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,222.12
332923,Staple Close,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.38
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,100.38
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,166.12
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,227.5
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,325.62
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,233.88
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,338.88
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,191.25
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,291.38
332923,Staple Close,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
332923,Staple Close,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,83.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97464
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,158.75
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,89.38
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,137.25
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,219.62
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.12
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,165.5
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,241.25
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,207.88
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,148.62
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,282.62
332923,Staple Close,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,199.75
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,97.62
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,189.38
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.12
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,317.25
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,248.38
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,340.25
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.25
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,195.12
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,356.88
332923,Staple Close,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
332923,Staple Close,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,27.25
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,69.25
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,138.75
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,92.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.75
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,151.12
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,245.12
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,193.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,164.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,264.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,202.5
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
