Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,99.75
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,166.5
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,196.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,311.75
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,236.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,343.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,218.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,306.88
332923,Staple Close,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
332923,Staple Close,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96423
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,33.62
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,83.75
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.75
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,126.38
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,93.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.38
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,160.38
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,164.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,253.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,203.62
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,163.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,258.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,204.88
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,103.25
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,187.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.88
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,182.25
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,263.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,245.12
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,364.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.75
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,226.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,314.5
332923,Staple Close,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
332923,Staple Close,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,96.88
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,154.38
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,93.12
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,213.25
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,169.38
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,178.75
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,282.88
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,218.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,161.25
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,242.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,207.5
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,91.12
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,167.5
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,189.12
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,311.88
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,270.5
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,382.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.12
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,227.62
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,325.25
332923,Staple Close,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
332923,Staple Close,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,102.5
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.75
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,178.38
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,119.88
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,172.12
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,176.38
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,278.25
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,226.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,166.25
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,230.38
332923,Staple Close,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,193.62
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,106.88
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,218.5
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,153.5
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,272.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,280.75
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,388.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,210.25
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,309.12
332923,Staple Close,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
332923,Staple Close,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,32.38
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,126.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,86.38
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,114.5
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,165.25
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,240.12
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,196.38
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,126.25
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,232.88
332923,Staple Close,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,174.62
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,102.62
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,175.38
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.62
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,175.12
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,265.12
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,255.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,345.5
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.62
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,174.25
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,288.38
332923,Staple Close,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.88
332923,Staple Close,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97595
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,37.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,102.25
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.38
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,158.75
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,108.12
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.88
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.75
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,191.62
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,270.38
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,230.75
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
332923,Staple Close,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.88
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,114.12
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,207.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,160.12
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,176.25
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,266.12
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,265.62
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,374.12
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,135.12
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,242.38
332923,Staple Close,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,112.38
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,138.5
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,106.75
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.62
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,155.5
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,245.62
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,210.38
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
332923,Staple Close,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,103.12
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,211.25
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.38
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,159.25
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,242.88
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,241.25
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,365.62
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,138.38
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,212.38
332923,Staple Close,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
332923,Staple Close,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95633
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95654
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,100.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,128.88
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,88.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,146.62
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,231.62
