Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,183.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,169.75
332923,Staple Close,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.25
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,89.62
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,168.38
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.62
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,143.5
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,216.38
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,209.38
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,300.12
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.88
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,135.38
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,212.62
332923,Staple Close,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
332923,Staple Close,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,70.75
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,106.38
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,79.62
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,168.5
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,134.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,206.38
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,141.5
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,208.38
332923,Staple Close,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.88
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,85.5
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,152.88
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,154.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,234.62
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,209.38
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,298.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,178.62
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,263.25
332923,Staple Close,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
332923,Staple Close,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,103.5
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,111.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,74.12
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,131.12
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,239.88
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.12
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,120.25
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.5
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.5
332923,Staple Close,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.88
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,83.12
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,135.75
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.88
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,189.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,294.12
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,196.5
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,287.38
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,164.25
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,256.88
332923,Staple Close,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
332923,Staple Close,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,78.62
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,99.12
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,73.5
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,213.38
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,155.75
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,130.88
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,197.62
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.5
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.75
332923,Staple Close,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,84.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,136.75
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,166.62
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,283.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,189.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,291.5
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,139.5
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,272.5
332923,Staple Close,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
332923,Staple Close,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,93.38
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,112.62
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,80.75
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.25
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,214.75
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,136.25
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,206.88
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,172.25
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
332923,Staple Close,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,84.5
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,155.62
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.62
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,148.88
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,288.88
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,207.88
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,291.38
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,127.12
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,209.5
332923,Staple Close,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
332923,Staple Close,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.25
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96158
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,102.25
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,73.38
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,122.88
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,187.75
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.62
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,83.38
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,149.12
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.62
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,135.38
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,191.38
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,176.12
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,265.25
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,211.12
332923,Staple Close,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
332923,Staple Close,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91656
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,36.5
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,88.38
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97275
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,114.88
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,73.25
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,215.25
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.75
332923,Staple Close,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,81.25
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,169.62
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.38
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,129.25
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,195.62
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,186.25
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,315.88
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.88
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,144.38
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,231.5
332923,Staple Close,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
332923,Staple Close,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
