Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,98.38
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,71.12
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,121.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,177.62
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,199.75
332923,Staple Close,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,78.38
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,134.12
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.88
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,126.38
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,233.88
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,188.62
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,257.12
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,252.38
332923,Staple Close,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
332923,Staple Close,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95483
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,65.88
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,99.62
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,72.25
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.38
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.88
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,196.5
332923,Staple Close,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.25
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,74.12
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,121.5
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,250.12
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,170.88
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,245.12
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,168.75
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,261.25
332923,Staple Close,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
332923,Staple Close,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,88.62
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.38
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,130.75
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,100.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.38
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,198.12
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.5
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,205.75
332923,Staple Close,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.75
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,89.25
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,185.12
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,110.62
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,179.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,164.12
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,297.5
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,145.75
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,265.88
332923,Staple Close,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
332923,Staple Close,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96255
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,96.5
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93716
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95651
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96838
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,123.12
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,88.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.38
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,191.88
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.38
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,105.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,171.38
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.38
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,110.5
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,182.38
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,188.12
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,280.12
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,222.12
332923,Staple Close,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,83.12
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9219
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,124.75
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,91.38
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.88
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.25
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
332923,Staple Close,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,96.12
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,151.75
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,102.25
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,134.88
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,166.25
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,258.62
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,133.62
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,217.88
332923,Staple Close,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
332923,Staple Close,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,61.62
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92569
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,135.5
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,107.75
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,128.38
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,209.75
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.88
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,160.88
332923,Staple Close,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.88
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,105.38
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,165.12
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.12
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,108.25
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,179.12
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,280.88
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,137.38
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,205.25
332923,Staple Close,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
332923,Staple Close,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,105.5
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93271
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,128.38
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,96.25
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.62
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.38
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,122.75
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,198.25
332923,Staple Close,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,90.38
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,167.5
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,108.5
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,186.5
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,168.62
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,295.88
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,158.62
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,256.75
332923,Staple Close,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
332923,Staple Close,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95801
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,89.88
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
