Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,107.88
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,81.62
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,116.88
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.62
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.12
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,186.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,77.62
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,137.75
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,123.38
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,176.75
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,167.12
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,261.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,130.5
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,223.88
332923,Staple Close,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96078
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,89.5
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.88
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,125.5
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,85.88
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.62
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,215.5
332923,Staple Close,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.5
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,77.88
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,134.38
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.38
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,126.62
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,235.88
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,166.62
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,264.38
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,258.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
332923,Staple Close,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.38
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9516
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9747
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,127.12
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,90.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.75
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,214.75
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.38
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,175.38
332923,Staple Close,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.62
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,78.75
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,183.62
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,147.75
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,220.5
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,173.88
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,332.25
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.88
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,145.5
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,226.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
332923,Staple Close,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,90.5
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9252
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,142.75
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,88.75
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.5
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,203.5
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.88
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
332923,Staple Close,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,77.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,159.5
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.62
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,150.88
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,233.88
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,175.12
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,302.12
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,134.75
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,210.25
332923,Staple Close,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
332923,Staple Close,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95193
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,46.12
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,113.12
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,80.88
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.62
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93802
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,183.38
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,113.38
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,147.62
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,249.5
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,195.38
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.75
332923,Staple Close,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,106.25
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,266.25
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,176.88
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,143.88
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,216.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,249.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,394.5
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.62
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,204.38
332923,Staple Close,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
332923,Staple Close,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,89.62
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,108.12
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,67.62
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,223.12
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.88
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.75
332923,Staple Close,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.25
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,76.38
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,147.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.25
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,149.12
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,285.75
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,184.38
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,271.38
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,144.5
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,211.38
332923,Staple Close,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
332923,Staple Close,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96994
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,76.5
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9541
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,122.12
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,75.75
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,226.12
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.75
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.75
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,201.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.38
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,75.75
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,135.75
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,158.5
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,298.12
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.75
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,135.5
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,244.75
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,148.88
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,270.62
332923,Staple Close,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,72.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
