Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,128.75
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,94.88
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,141.12
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,206.5
332923,Staple Close,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.25
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,77.5
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,123.88
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.12
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,135.75
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,207.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,158.5
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,237.75
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,169.75
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,250.62
332923,Staple Close,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
332923,Staple Close,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94601
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,90.38
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.965
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,141.25
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,81.5
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,194.38
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,225.88
332923,Staple Close,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.62
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,75.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,161.88
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.38
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,156.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,272.5
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,218.12
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,106.5
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,264.38
332923,Staple Close,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
332923,Staple Close,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,103.12
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93439
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,121.12
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,75.88
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.88
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,204.12
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.5
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
332923,Staple Close,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,80.12
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,155.75
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,176.38
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,280.88
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,112.38
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,181.75
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,130.75
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,182.88
332923,Staple Close,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
332923,Staple Close,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,106.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,140.88
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9588
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93317
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,93.75
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,68.38
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.12
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,71.88
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,113.12
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,140.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,204.88
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,238.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,127.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,205.75
332923,Staple Close,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
332923,Staple Close,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97351
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9133
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,102.88
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,68.25
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,155.88
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.12
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.38
332923,Staple Close,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,71.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,106.12
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.75
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,151.12
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,220.12
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,112.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,200.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,199.5
332923,Staple Close,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
332923,Staple Close,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,87.5
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94223
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,86.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,62.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.75
332923,Staple Close,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,68.12
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,116.5
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,126.25
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,192.88
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,223.62
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
332923,Staple Close,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95572
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,93.5
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9646
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,126.25
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,74.62
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.12
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.75
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
332923,Staple Close,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,71.75
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,155.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.88
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,120.5
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,206.88
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,174.88
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,251.75
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,241.88
332923,Staple Close,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
