Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,84.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94449
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,121.5
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,92.25
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.12
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.75
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.38
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
332923,Staple Close,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,79.62
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,156.5
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,118.62
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,170.88
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,166.25
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,270.88
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,142.38
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,239.5
332923,Staple Close,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
332923,Staple Close,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,34.75
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,126.38
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,60.62
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91888
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,112.75
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,82.12
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
332923,Staple Close,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,76.75
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,173.62
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.38
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,118.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,206.38
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,182.25
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,291.62
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,199.25
332923,Staple Close,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
332923,Staple Close,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,86.38
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,132.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,96.62
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.12
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.62
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,199.75
332923,Staple Close,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,71.12
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,139.5
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.25
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,131.12
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,210.62
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,176.12
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,258.62
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,259.62
332923,Staple Close,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
332923,Staple Close,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,98.5
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,168.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,123.75
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.62
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,202.75
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.38
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,122.25
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,276.12
332923,Staple Close,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,182.62
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,83.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,183.62
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.12
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,107.25
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,182.12
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,176.12
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,287.5
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,160.62
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,304.88
332923,Staple Close,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
332923,Staple Close,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,85.25
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93701
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,146.5
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,105.38
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,194.75
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.88
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,136.75
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,248.38
332923,Staple Close,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,84.38
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,156.5
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.88
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,195.5
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,175.62
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,287.62
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,159.5
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,276.38
332923,Staple Close,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
332923,Staple Close,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97113
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,111.62
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,129.75
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,99.5
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,125.38
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,217.25
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,207.12
332923,Staple Close,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,154.88
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,93.62
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,183.5
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,140.12
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,107.25
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,180.62
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,235.75
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,326.75
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.62
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,243.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
332923,Staple Close,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,154.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,95.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,134.12
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,227.75
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,175.62
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,82.88
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,184.12
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.25
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,100.5
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,194.88
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,196.38
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,333.75
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,142.5
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,214.12
332923,Staple Close,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332923,Staple Close,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
