Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,97.88
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,125.75
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,82.75
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.88
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.38
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.75
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,217.88
332923,Staple Close,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.62
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,64.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,136.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,247.25
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,147.12
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,247.88
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,161.62
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,272.25
332923,Staple Close,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
332923,Staple Close,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,80.75
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95154
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,108.88
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,75.12
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,189.12
332923,Staple Close,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.88
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,71.62
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,153.38
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.75
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,128.38
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,256.75
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,156.5
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,254.5
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,167.38
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,309.38
332923,Staple Close,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
332923,Staple Close,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,93.88
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,88.38
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,194.38
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,154.62
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.5
332923,Staple Close,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,63.88
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,119.25
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.25
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,143.62
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,268.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,157.25
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,241.5
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,109.5
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,245.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
332923,Staple Close,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99182
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,162.25
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.38
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.75
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.75
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,57.12
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,139.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
332923,Staple Close,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,66.62
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,184.25
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.38
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,183.25
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,287.25
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,180.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,330.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,207.75
332923,Staple Close,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,40.25
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,119.62
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,64.62
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95782
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91077
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,135.38
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,75.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,186.75
332923,Staple Close,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,66.38
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,133.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,112.62
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,234.62
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,139.88
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,279.75
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,121.62
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,220.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,116.62
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.25
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91641
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,129.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,74.12
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,184.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.88
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,65.62
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,118.75
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,137.38
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,220.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,135.5
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,237.62
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,137.75
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,227.75
332923,Staple Close,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
332923,Staple Close,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,119.88
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93951
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,104.5
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,73.62
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.62
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.75
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,178.88
332923,Staple Close,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.25
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,63.88
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,113.12
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
