Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,112.25
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,131.75
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,240.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,218.12
332923,Staple Close,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
332923,Staple Close,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,82.75
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.38
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92923
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,100.25
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,60.62
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,162.25
332923,Staple Close,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,61.75
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,96.5
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,117.62
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,172.88
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,123.12
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,203.38
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.5
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,197.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
332923,Staple Close,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.5
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94839
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89697
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97113
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,103.5
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,67.25
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,166.62
332923,Staple Close,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,63.38
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,123.25
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,178.25
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,190.88
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,108.5
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,224.62
332923,Staple Close,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332923,Staple Close,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96457
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,77.38
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91131
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,124.5
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,92.38
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,189.25
332923,Staple Close,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,154.12
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,68.25
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,138.12
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.25
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,97.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,154.38
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,162.88
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,133.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,238.75
332923,Staple Close,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
332923,Staple Close,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92352
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,80.38
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,58.62
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,95.25
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,110.38
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,202.88
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,170.62
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,103.5
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,175.12
332923,Staple Close,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
332923,Staple Close,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,89.88
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9332
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92834
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,52.5
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,59.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,100.62
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,207.62
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,122.25
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,183.75
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
332923,Staple Close,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,95.75
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94263
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,96.12
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,61.75
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,61.12
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,121.38
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,98.12
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,110.62
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,225.75
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,166.75
332923,Staple Close,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
332923,Staple Close,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96271
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,87.62
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93533
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,85.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.75
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
332923,Staple Close,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
