Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,58.12
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,114.5
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,122.38
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,189.25
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,113.75
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,220.62
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,152.62
332923,Staple Close,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
332923,Staple Close,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94952
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,79.12
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90332
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93024
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,72.62
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,51.38
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
332923,Staple Close,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,60.12
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,96.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,107.62
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,180.25
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,100.75
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,90.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,133.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
332923,Staple Close,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94937
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87256
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93338
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,66.88
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
332923,Staple Close,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,54.88
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,90.38
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,138.12
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,153.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
332923,Staple Close,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,88.25
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92248
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,52.75
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
332923,Staple Close,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,54.5
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,111.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,148.38
332923,Staple Close,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
332923,Staple Close,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9631
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88827
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,74.25
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
332923,Staple Close,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,55.25
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,84.62
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,91.75
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,119.38
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,104.25
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,167.62
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
332923,Staple Close,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
332923,Staple Close,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94025
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88479
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88962
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,62.75
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
332923,Staple Close,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,57.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,97.88
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,105.12
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,163.62
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,152.25
332923,Staple Close,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,62.75
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90014
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88846
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
332923,Staple Close,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,56.12
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,92.88
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.25
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,81.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,127.25
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,99.62
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,163.5
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
332923,Staple Close,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
332923,Staple Close,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91061
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91406
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90253
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,72.12
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
