Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
332923,Staple Close,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,231.28
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,232.66
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,231.2
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,51.38
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,91.5
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,101.88
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,164.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332923,Staple Close,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
332923,Staple Close,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93048
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87158
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91244
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9154
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,73.75
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
332923,Staple Close,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,56.75
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,98.5
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,96.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,148.62
332923,Staple Close,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
332923,Staple Close,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93539
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91415
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,56.88
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90155
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89328
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93127
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,60.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
332923,Staple Close,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,54.62
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,74.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,101.5
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,97.62
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,142.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
332923,Staple Close,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90265
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,62.38
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8537
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87079
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,52.12
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,90.12
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
332923,Staple Close,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332923,Staple Close,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8956
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89514
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8045
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84414
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93133
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,46.62
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
332923,Staple Close,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,59.75
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,85.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,125.25
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9198
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80148
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8316
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,54.38
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,85.62
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,62.38
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,84.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,128.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89133
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83035
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84399
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,76.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,58.38
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
332923,Staple Close,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,52.75
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,95.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.38
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,129.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,138.38
332923,Staple Close,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
332923,Staple Close,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79858
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82269
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87356
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9035
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
