Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,59.5
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
332923,Staple Close,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,51.5
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,77.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,81.75
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,131.62
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
332923,Staple Close,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
332923,Staple Close,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91061
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85245
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,52.88
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86224
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81387
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91882
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,51.5
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
332923,Staple Close,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,49.62
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,71.25
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,86.75
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,77.12
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,116.62
332923,Staple Close,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
332923,Staple Close,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89801
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86853
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,48.25
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8602
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81756
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90906
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,49.12
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
332923,Staple Close,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,50.25
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,66.75
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,93.75
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,107.12
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
332923,Staple Close,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92428
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84155
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.909
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80148
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81942
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90478
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332923,Staple Close,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,51.62
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,79.62
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.25
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,121.5
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
332923,Staple Close,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
332923,Staple Close,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86227
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86038
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91696
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79007
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82602
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87945
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,49.75
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
332923,Staple Close,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,52.62
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,66.5
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,75.25
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,66.25
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,91.25
332923,Staple Close,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
332923,Staple Close,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90536
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85071
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91858
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,25.75
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81888
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84045
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,55.5
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
332923,Staple Close,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,52.75
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,68.88
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,99.25
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,94.88
332923,Staple Close,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332923,Staple Close,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89169
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82135
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77295
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81451
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91009
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,54.25
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,80.38
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,58.75
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,98.25
332923,Staple Close,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
332923,Staple Close,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93176
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91901
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88412
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,63.12
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
