Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79043
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82061
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91757
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,65.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
332923,Staple Close,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,49.75
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,77.12
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,109.38
332923,Staple Close,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91098
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88223
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8677
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,30.5
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81888
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8482
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89941
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,50.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,62.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,77.88
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,103.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
332923,Staple Close,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
332923,Staple Close,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90277
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84543
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89581
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79623
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82654
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86224
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
332923,Staple Close,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,51.38
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,78.12
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,74.25
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,81.5
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,120.88
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,62.75
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.5
332923,Staple Close,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
332923,Staple Close,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88305
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90942
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93976
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,63.12
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83258
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82855
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88824
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332923,Staple Close,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,51.62
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,76.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.12
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,78.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,122.38
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
332923,Staple Close,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332923,Staple Close,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91019
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88556
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92627
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82437
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84479
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8934
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
332923,Staple Close,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,52.38
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,66.62
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.75
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,106.5
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
332923,Staple Close,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
332923,Staple Close,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92181
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85715
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92096
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,56.88
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81759
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8789
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
332923,Staple Close,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,52.62
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,72.12
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.62
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,122.62
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
332923,Staple Close,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332923,Staple Close,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91839
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95306
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80307
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8685
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92944
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,58.12
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332923,Staple Close,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,54.38
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,71.25
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
332923,Staple Close,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332923,Staple Close,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87933
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90066
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94339
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
