Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83905
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86529
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91049
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
332923,Staple Close,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,54.88
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,80.12
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
332923,Staple Close,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
332923,Staple Close,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89783
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90607
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.918
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8265
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86624
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92715
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
332923,Staple Close,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,55.25
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,86.62
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,84.38
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,132.88
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
332923,Staple Close,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90314
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9314
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90707
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,76.38
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81057
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88922
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89126
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,53.75
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
332923,Staple Close,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,56.5
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,96.25
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.88
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,80.88
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,88.25
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,140.62
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,68.5
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,94.25
332923,Staple Close,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
332923,Staple Close,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91363
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88022
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92862
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81472
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87228
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89212
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,55.75
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,75.5
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,65.5
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,87.75
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,98.12
332923,Staple Close,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
332923,Staple Close,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84509
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89822
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.935
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84619
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87301
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91455
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
332923,Staple Close,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,60.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,88.62
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,89.5
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,137.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
332923,Staple Close,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332923,Staple Close,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97064
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90127
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90536
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81976
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85916
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,56.12
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,71.25
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,90.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,109.38
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332923,Staple Close,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83169
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89871
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83111
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85943
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91464
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
332923,Staple Close,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,57.75
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,85.62
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,73.88
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,90.25
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,133.25
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,75.25
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
332923,Staple Close,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
332923,Staple Close,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91397
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90079
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89834
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
