Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,55.88
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.25
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86563
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83069
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92081
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,54.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,77.12
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,72.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,102.75
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,75.88
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
332923,Staple Close,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332923,Staple Close,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88388
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91055
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94702
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,69.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83926
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85861
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90643
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,58.25
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,90.12
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,136.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
332923,Staple Close,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88803
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89783
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83795
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87866
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
332923,Staple Close,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,62.12
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,93.5
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.88
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,139.88
332923,Staple Close,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
332923,Staple Close,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89847
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92813
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89496
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84616
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86487
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,50.75
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
332923,Staple Close,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,61.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,88.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.12
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,144.12
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
332923,Staple Close,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332923,Staple Close,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93088
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91467
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92486
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86743
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87088
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94113
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,60.25
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,85.62
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,94.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,137.62
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,83.38
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
332923,Staple Close,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
332923,Staple Close,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92157
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95389
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,70.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87652
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87634
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93249
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
332923,Staple Close,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,65.5
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,87.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,89.5
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,146.38
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,121.25
332923,Staple Close,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93741
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,92.25
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86508
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89294
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9386
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
332923,Staple Close,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,67.25
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,111.88
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,78.62
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,99.88
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,181.75
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,95.62
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,135.62
332923,Staple Close,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
