Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93649
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94159
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,80.88
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84848
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92187
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94519
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,64.75
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
332923,Staple Close,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,77.62
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,109.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,74.88
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,182.88
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,105.5
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,136.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
332923,Staple Close,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93548
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95587
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94476
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86502
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9108
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,65.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
332923,Staple Close,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,78.75
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,100.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,98.62
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,123.12
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,164.12
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,104.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
332923,Staple Close,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91879
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86523
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90298
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,82.5
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,69.62
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
332923,Staple Close,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,81.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,108.38
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.88
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,92.62
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,131.38
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,159.25
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,106.75
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,154.62
332923,Staple Close,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
332923,Staple Close,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93158
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,78.12
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89545
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,92.38
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,74.62
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.88
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.12
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,80.62
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,133.38
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.38
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,117.25
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,212.88
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,116.25
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,169.38
332923,Staple Close,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
332923,Staple Close,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9241
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,78.12
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91058
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92059
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,76.62
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,65.38
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
332923,Staple Close,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,80.75
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,109.5
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.12
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,117.75
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,128.62
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,177.12
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,120.25
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,155.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
332923,Staple Close,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95105
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,70.25
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91632
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93219
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,75.38
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,66.25
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
332923,Staple Close,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,78.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,108.25
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.88
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,94.12
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,118.38
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,143.5
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,195.5
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,116.62
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
332923,Staple Close,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9187
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,79.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89242
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88183
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
332923,Staple Close,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,84.12
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,105.5
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,100.25
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,142.5
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,179.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,117.38
