Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,159.75
332923,Staple Close,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
332923,Staple Close,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95807
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,54.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89816
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89435
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,78.62
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,66.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
332923,Staple Close,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,83.5
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,107.62
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.25
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,102.75
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,120.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,169.88
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,159.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
332923,Staple Close,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95727
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89883
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87402
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,70.12
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.25
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
332923,Staple Close,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,83.5
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,109.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.12
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,125.5
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,123.12
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,168.75
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,172.12
332923,Staple Close,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
332923,Staple Close,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92361
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94965
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,70.38
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90607
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,102.88
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,66.12
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
332923,Staple Close,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,75.38
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,127.5
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.88
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,154.25
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,186.25
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,119.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,194.38
332923,Staple Close,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
332923,Staple Close,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95453
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,73.25
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94678
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92984
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,71.12
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,61.25
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
332923,Staple Close,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,80.88
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,107.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,150.38
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,138.12
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,202.75
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
332923,Staple Close,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
332923,Staple Close,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92697
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95126
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93411
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94211
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,82.25
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,69.88
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.5
332923,Staple Close,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,83.25
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,118.75
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.88
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,94.88
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,137.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,156.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,187.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,126.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,173.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332923,Staple Close,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93188
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,79.25
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,70.5
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
332923,Staple Close,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,84.75
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,110.12
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.38
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,108.75
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,143.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,141.25
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,196.75
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,138.88
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,173.38
332923,Staple Close,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
332923,Staple Close,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9556
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,49.25
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92926
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,84.25
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,68.62
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
