Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,82.88
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,119.62
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,164.25
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,149.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,187.5
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,199.88
332923,Staple Close,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
332923,Staple Close,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95267
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96014
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95776
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,78.12
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,68.25
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
332923,Staple Close,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,86.75
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,112.75
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,129.5
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,193.62
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,154.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,214.62
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,195.38
332923,Staple Close,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
332923,Staple Close,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94507
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97082
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,96.25
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,84.62
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,74.12
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,92.38
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,151.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,117.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,178.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,178.62
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,263.62
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,138.25
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,194.88
332923,Staple Close,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
332923,Staple Close,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,91.75
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93222
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,87.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,76.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.62
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.12
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.25
332923,Staple Close,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,101.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,155.38
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.12
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,132.12
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,167.38
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,173.62
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,264.88
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,138.5
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,194.38
332923,Staple Close,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
332923,Staple Close,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,29.38
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92807
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,74.12
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.62
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
332923,Staple Close,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,95.12
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,118.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,165.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,152.88
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,215.75
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,149.75
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
332923,Staple Close,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
332923,Staple Close,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95966
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,85.88
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92694
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,101.5
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,77.75
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,163.62
332923,Staple Close,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.62
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,94.25
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,142.62
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.75
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,170.25
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,233.25
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,160.38
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,233.62
332923,Staple Close,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
332923,Staple Close,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95544
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94153
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,55.88
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,95.62
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,78.88
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.62
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.62
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.75
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.62
332923,Staple Close,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,100.5
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,139.88
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.25
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,144.12
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,169.12
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,159.12
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,214.75
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,172.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,243.88
332923,Staple Close,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94797
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,122.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,101.62
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.5
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.38
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,150.5
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,195.88
332923,Staple Close,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,173.75
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
