Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,108.25
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,161.25
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.62
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,137.75
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,185.38
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,165.5
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,246.88
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,210.38
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,281.25
332923,Staple Close,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
332923,Staple Close,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96023
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,69.88
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,140.62
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,100.75
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,122.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,191.12
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.62
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,164.75
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,221.25
332923,Staple Close,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,187.25
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,107.88
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,173.38
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.62
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,197.25
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,189.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,265.5
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,225.38
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,297.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
332923,Staple Close,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96097
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,117.38
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,89.62
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,160.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.62
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.88
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,194.62
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.75
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,132.25
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,191.25
332923,Staple Close,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,160.75
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,100.88
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,159.75
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,145.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,216.38
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,183.88
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,288.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,270.88
332923,Staple Close,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
332923,Staple Close,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,80.5
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.12
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,108.25
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,81.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.75
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,132.88
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,199.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.12
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,177.88
332923,Staple Close,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.38
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,101.38
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,140.75
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,252.75
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,207.5
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,311.88
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,179.62
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,271.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
332923,Staple Close,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.88
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,80.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,98.5
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,79.5
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,201.38
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.12
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,138.12
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,199.88
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,169.75
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,186.88
332923,Staple Close,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,99.5
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,149.12
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,183.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,280.75
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,221.88
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,328.62
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,195.25
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,291.5
332923,Staple Close,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
332923,Staple Close,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,35.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,92.12
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.88
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,101.12
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,80.62
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,188.12
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.75
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,134.12
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,181.75
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.62
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,131.62
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,201.88
332923,Staple Close,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.75
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,101.5
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,139.38
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,183.5
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,250.25
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,222.62
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,289.38
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.75
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,214.75
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,299.88
332923,Staple Close,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.38
332923,Staple Close,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.75
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,99.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,115.75
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,88.38
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.75
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,232.5
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,177.62
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,131.25
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.12
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,128.38
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,218.12
332923,Staple Close,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.12
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,103.5
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,156.62
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,177.88
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,285.38
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,192.75
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,281.38
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,190.25
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,318.75
332923,Staple Close,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95941
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,30.88
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,79.5
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,112.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,91.38
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.5
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,245.88
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,197.0
