Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,134.25
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,189.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,142.5
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,216.5
332923,Staple Close,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.12
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,102.75
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,162.25
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.88
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,307.38
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,199.88
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,305.62
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,204.75
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,312.62
332923,Staple Close,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
332923,Staple Close,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,108.62
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,106.25
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,82.5
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,136.62
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,216.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.25
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,147.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,210.5
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,174.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,146.12
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,228.38
332923,Staple Close,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.62
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,105.5
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,137.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.75
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,193.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,302.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,227.75
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,327.62
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.12
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,315.75
332923,Staple Close,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
332923,Staple Close,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95709
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.62
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,107.25
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.62
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,138.5
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,98.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,158.12
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,271.38
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,215.75
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,139.12
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,249.5
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,212.88
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,126.5
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,211.12
332923,Staple Close,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.12
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,103.88
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,183.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,225.25
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,331.62
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,211.12
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,388.25
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.62
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,179.12
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,291.62
332923,Staple Close,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
332923,Staple Close,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,93.12
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,133.12
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,89.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,121.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,205.62
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.88
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,153.5
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,271.62
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,198.38
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.12
332923,Staple Close,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.25
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,99.88
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,194.5
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.38
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,185.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,269.38
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,223.25
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,395.62
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,181.88
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,277.38
332923,Staple Close,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
332923,Staple Close,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,76.5
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,122.38
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,90.88
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.38
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.5
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,167.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,138.88
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,230.5
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,182.88
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,124.38
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,232.38
332923,Staple Close,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,180.25
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,105.25
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,130.5
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.88
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,225.12
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,327.25
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,213.12
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,310.75
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.38
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,208.5
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,316.25
332923,Staple Close,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
332923,Staple Close,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,79.38
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,117.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,95.25
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.38
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,146.38
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,241.75
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,205.5
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,166.75
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,209.38
332923,Staple Close,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,187.25
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,103.88
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,165.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.75
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,186.38
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,292.5
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,220.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,351.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,230.88
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,295.88
332923,Staple Close,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
332923,Staple Close,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,92.75
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.75
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,150.25
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,110.25
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.75
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.5
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,168.12
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,266.25
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,202.5
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,162.88
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,232.5
332923,Staple Close,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.88
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,126.5
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,215.88
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.75
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,154.75
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,244.88
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,255.38
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,384.5
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.25
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,242.5
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,326.12
332923,Staple Close,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
332923,Staple Close,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,50.62
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,113.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,70.75
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,174.62
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
