Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,153.88
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,116.5
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.75
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,199.5
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.12
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,201.5
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,281.75
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,235.25
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,199.38
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,260.62
332923,Staple Close,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,234.12
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,125.88
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,203.62
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,174.38
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,263.5
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,312.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,410.62
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.75
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,264.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,348.5
332923,Staple Close,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
332923,Staple Close,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,46.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,100.38
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.25
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.12
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,137.62
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,95.62
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,142.38
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,241.5
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,187.75
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,208.25
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,279.62
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,241.5
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,165.75
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,253.62
332923,Staple Close,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,206.88
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,121.25
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,203.12
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,156.38
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,189.12
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,296.25
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,332.75
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,412.38
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.62
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,229.38
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,332.5
332923,Staple Close,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
332923,Staple Close,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,138.12
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.62
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,153.25
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,96.25
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.5
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,221.88
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,180.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,205.12
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,274.88
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,237.5
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,160.25
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,242.62
332923,Staple Close,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,204.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,105.62
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,205.62
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.75
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,173.12
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,318.5
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,289.88
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,391.12
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,220.88
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,289.75
332923,Staple Close,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,30.75
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,114.12
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97864
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,154.62
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,104.38
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,232.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.88
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,175.88
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,278.12
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,214.88
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,178.62
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,280.5
332923,Staple Close,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,226.88
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,102.25
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,204.38
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.12
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,173.88
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,361.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,257.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,401.62
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,230.38
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,383.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
332923,Staple Close,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,119.62
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,155.62
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,112.12
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,151.5
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,220.75
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,189.88
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,183.25
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,281.38
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,224.88
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,215.12
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,308.88
332923,Staple Close,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,262.5
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,102.25
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,185.88
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.38
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,209.88
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,343.12
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,265.75
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,389.62
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.25
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,298.88
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,394.12
332923,Staple Close,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
332923,Staple Close,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,30.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,110.88
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,78.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,197.12
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,152.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,162.25
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,189.88
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,184.38
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,273.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,221.12
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,271.88
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,355.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,319.5
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,131.38
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,202.75
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,226.38
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,294.75
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,262.75
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,394.5
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.62
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,322.25
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,423.12
332923,Staple Close,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,100.75
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,223.25
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,161.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.5
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,214.38
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,200.12
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,278.62
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,237.38
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,207.75
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,360.38
332923,Staple Close,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,284.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,111.88
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,246.75
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,171.5
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,183.38
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,307.62
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,301.25
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,378.88
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.25
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,266.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,437.75
332923,Staple Close,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,112.25
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.62
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.62
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
