Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,192.12
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,127.75
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,246.38
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,189.38
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,216.88
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,380.25
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,286.25
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,173.38
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,267.62
332923,Staple Close,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,221.75
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,108.12
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,226.88
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.75
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,260.25
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,362.5
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,334.12
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,487.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.75
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,235.88
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,346.5
332923,Staple Close,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.25
332923,Staple Close,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,132.25
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,59.12
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.88
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,72.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,205.88
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,133.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,137.62
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,270.88
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,191.75
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,210.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,387.12
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,297.62
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,158.25
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,264.88
332923,Staple Close,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,215.62
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,117.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,292.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,186.12
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,203.38
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,352.75
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,340.88
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,519.62
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,232.75
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,349.12
332923,Staple Close,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.75
332923,Staple Close,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,99.38
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,218.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,146.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.12
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,161.88
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,230.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,382.5
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,306.88
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,168.62
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,269.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,227.88
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,104.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,137.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,283.75
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,204.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,175.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,278.88
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,369.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,510.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.12
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,244.75
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,365.88
332923,Staple Close,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.25
332923,Staple Close,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,35.38
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,121.38
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,62.12
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,76.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,209.38
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,163.12
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,178.38
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,229.25
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,386.12
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,314.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,208.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,285.25
332923,Staple Close,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,242.62
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,151.12
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,288.5
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,218.75
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,174.5
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,267.62
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,333.25
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,510.12
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.25
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,279.5
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,376.75
332923,Staple Close,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
332923,Staple Close,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,83.38
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,179.75
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,133.38
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,223.62
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,339.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,272.75
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,174.88
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,259.62
332923,Staple Close,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,216.75
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,137.88
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,234.38
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,171.5
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,256.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,322.25
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,434.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.88
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,242.12
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,356.12
332923,Staple Close,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.12
332923,Staple Close,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,94.38
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,158.25
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,110.25
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.88
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,257.25
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.38
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,212.5
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,308.62
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,261.12
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,164.25
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,250.38
332923,Staple Close,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,209.12
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,112.25
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,244.62
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,164.12
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,327.62
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,341.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,445.5
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.25
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,263.25
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,389.38
332923,Staple Close,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.75
332923,Staple Close,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,122.12
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,68.12
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.38
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,194.12
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,150.62
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,88.25
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,277.62
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,215.75
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,166.62
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,295.62
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,225.12
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,151.75
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,242.88
332923,Staple Close,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,194.62
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,87.62
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,202.62
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,212.75
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,372.5
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.38
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,296.62
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,441.62
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.12
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,263.88
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,392.12
332923,Staple Close,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
