Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,100.12
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.38
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,192.25
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,119.75
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,82.38
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,139.12
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,251.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,190.75
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,179.38
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,264.88
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,220.5
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,169.25
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,288.88
332923,Staple Close,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,226.62
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,92.62
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,174.38
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.38
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,185.25
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,334.38
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,276.88
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,431.25
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,260.88
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,397.12
332923,Staple Close,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.88
332923,Staple Close,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,53.88
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,105.75
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,77.88
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,174.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,243.5
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,198.62
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,173.62
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,263.88
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,223.38
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,188.5
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,274.5
332923,Staple Close,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,230.5
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,85.5
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,140.75
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.62
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,242.88
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,341.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,251.12
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,354.75
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,233.5
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,368.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
332923,Staple Close,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,68.25
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.88
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,156.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,89.38
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,143.75
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,247.88
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,190.12
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,180.38
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,256.38
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,219.12
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,212.5
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,298.62
332923,Staple Close,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,250.12
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,87.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,176.62
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,210.25
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,341.62
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,263.5
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,356.38
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,278.62
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,372.62
332923,Staple Close,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
332923,Staple Close,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,89.62
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,118.75
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,134.88
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,85.25
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,142.38
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,242.12
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,184.62
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,167.5
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,262.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,221.38
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,175.12
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,289.75
332923,Staple Close,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,236.12
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,85.12
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,148.12
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.75
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,198.5
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,334.88
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.75
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,245.38
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,361.25
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,228.12
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,366.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
332923,Staple Close,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,102.12
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,154.12
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,94.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.88
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,174.75
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,180.5
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,317.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,250.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,168.5
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,260.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,214.38
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,83.5
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,157.62
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.38
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,196.88
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,321.12
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,255.5
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,405.75
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,235.38
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,365.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
332923,Staple Close,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,68.88
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,165.75
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,112.5
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.25
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,191.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,314.5
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,251.75
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,135.12
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,228.88
332923,Staple Close,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.12
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,83.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,165.25
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.88
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,206.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,314.62
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,257.62
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,391.62
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,207.75
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,316.5
332923,Staple Close,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
332923,Staple Close,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,125.75
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.12
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,152.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,99.75
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.12
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,173.25
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,279.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,224.25
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,139.62
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,221.12
332923,Staple Close,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,183.5
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,90.25
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,225.75
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,149.38
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,288.5
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,272.25
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,416.12
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,208.12
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,296.38
332923,Staple Close,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
332923,Staple Close,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
