Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,56.25
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,135.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,81.12
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,119.75
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,194.62
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,167.62
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,109.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,228.88
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,184.12
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,270.62
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,228.12
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,137.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,228.62
332923,Staple Close,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,188.5
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,103.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,249.88
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,175.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,136.38
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,302.25
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,312.5
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,406.25
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.25
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,213.12
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,306.88
332923,Staple Close,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
332923,Staple Close,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,127.12
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,53.75
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,159.75
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,102.75
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,132.75
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,268.38
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,175.38
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,133.88
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,170.38
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,88.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,231.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,121.12
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,214.75
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,212.75
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,396.38
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,201.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,279.62
332923,Staple Close,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
332923,Staple Close,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,91.75
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.62
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,146.88
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,99.25
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,134.88
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,220.75
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.75
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,148.38
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,202.75
332923,Staple Close,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,90.88
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,169.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.62
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,122.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,217.12
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,206.38
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,324.38
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,195.12
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,255.62
332923,Staple Close,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
332923,Staple Close,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,104.62
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,126.75
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,85.38
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.5
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,141.38
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,236.12
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.12
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.75
332923,Staple Close,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.25
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,85.25
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,158.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,129.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,250.88
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,221.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,322.5
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,174.75
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,234.5
332923,Staple Close,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
332923,Staple Close,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,83.88
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,140.38
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,91.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,144.38
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,224.12
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,184.75
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,130.5
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,217.62
332923,Staple Close,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,86.75
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,165.25
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,145.38
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,215.38
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,202.25
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,319.75
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.88
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,171.62
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,267.88
332923,Staple Close,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
332923,Staple Close,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,25.62
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,90.12
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,137.38
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,96.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,167.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,239.38
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,198.88
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,125.5
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,198.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,87.5
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,197.12
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.62
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,145.5
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,257.25
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,235.25
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,369.12
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,186.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,281.75
332923,Staple Close,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
332923,Staple Close,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,25.25
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,82.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.12
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96356
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,132.88
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,84.12
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,123.88
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,201.12
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.88
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.75
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,193.5
332923,Staple Close,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.5
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,81.62
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,162.25
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,276.5
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,209.38
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,288.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
