Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,169.38
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,265.62
332923,Staple Close,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
332923,Staple Close,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,97.75
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,121.38
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,84.12
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.25
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,201.12
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.25
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,130.88
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,213.25
332923,Staple Close,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.5
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,80.25
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,125.88
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.88
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,186.75
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,290.88
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,189.12
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,318.62
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,172.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,259.5
332923,Staple Close,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
332923,Staple Close,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96768
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,76.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,124.88
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,90.12
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,145.62
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,212.88
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.12
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,223.12
332923,Staple Close,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,78.88
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,148.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,151.88
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,240.5
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,225.25
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,308.62
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,175.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,271.38
332923,Staple Close,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
332923,Staple Close,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,79.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,147.75
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,103.12
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,160.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,269.12
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,210.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,199.88
332923,Staple Close,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,74.88
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,155.5
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,162.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,244.62
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,232.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,333.38
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.88
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,153.25
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,271.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
332923,Staple Close,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,74.5
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,178.62
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,129.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,177.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,249.25
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,219.38
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.88
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,183.75
332923,Staple Close,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.12
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,81.12
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,181.75
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,129.62
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,134.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,243.38
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,249.75
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,339.62
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.12
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,163.88
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,235.75
332923,Staple Close,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
332923,Staple Close,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,23.62
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,93.25
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,203.5
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,150.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,190.25
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,309.62
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,252.38
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,130.38
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,208.62
332923,Staple Close,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,98.88
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,217.5
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,151.75
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,130.25
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,233.38
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,273.5
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,409.25
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.12
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,172.88
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,278.5
332923,Staple Close,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
332923,Staple Close,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,98.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,189.12
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,134.12
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,185.12
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,291.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,235.62
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,138.75
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,212.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,175.12
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,80.25
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,185.12
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,147.62
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,252.38
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,261.12
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,373.38
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.38
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,189.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,276.88
332923,Staple Close,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,201.75
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,144.88
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,162.38
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,293.25
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,222.25
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,143.38
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,234.88
332923,Staple Close,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,192.12
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
