Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,70.5
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,156.5
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,157.88
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,256.38
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,200.75
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,315.38
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,247.62
332923,Staple Close,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
332923,Staple Close,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,77.38
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,91.75
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,65.5
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,188.88
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.88
332923,Staple Close,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.75
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,70.5
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,109.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,170.62
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,161.88
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,270.62
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,187.12
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,265.75
332923,Staple Close,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
332923,Staple Close,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,93.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.25
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.12
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.25
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,198.12
332923,Staple Close,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.25
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,73.25
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,138.5
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.62
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,143.75
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,239.88
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,169.62
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,286.5
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,262.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
332923,Staple Close,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98639
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.38
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,145.75
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,81.12
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,130.88
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,221.38
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.38
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,130.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,220.38
332923,Staple Close,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,168.25
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,73.75
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,157.88
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.75
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,151.25
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,257.88
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,186.5
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,312.88
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,199.25
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,298.12
332923,Staple Close,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
332923,Staple Close,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,98.12
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,133.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,89.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.25
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,135.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,220.75
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,180.88
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,128.12
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,219.12
332923,Staple Close,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.38
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,79.25
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,168.5
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.75
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,204.62
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,213.88
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,337.12
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.38
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,180.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,277.5
332923,Staple Close,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
332923,Staple Close,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,82.38
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.75
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96976
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,136.12
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,101.62
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.88
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,217.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.75
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,139.75
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,225.12
332923,Staple Close,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.88
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,76.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,192.88
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,134.75
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,226.12
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,208.75
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,346.5
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,200.5
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,340.5
332923,Staple Close,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
332923,Staple Close,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,86.5
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,110.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,72.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,157.38
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,209.88
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.62
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,117.5
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,201.12
332923,Staple Close,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,65.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,114.38
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,258.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,157.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,291.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,166.5
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,272.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
332923,Staple Close,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,75.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,177.75
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,113.62
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
