Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.62
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,232.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,192.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,76.75
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,196.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.25
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,184.5
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,130.88
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,257.38
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,191.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,276.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
332923,Staple Close,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,94.38
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.75
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,175.88
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,132.75
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,198.12
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,156.88
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,179.12
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,277.25
332923,Staple Close,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,220.5
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,88.88
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,225.75
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,105.88
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,195.25
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,180.25
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,306.12
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,236.38
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,369.5
332923,Staple Close,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
332923,Staple Close,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,82.62
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,149.88
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,95.12
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.25
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,226.88
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.38
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,135.5
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,197.75
332923,Staple Close,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,168.62
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,70.5
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,158.38
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.88
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,209.38
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,161.5
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,327.88
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,187.75
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,277.25
332923,Staple Close,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
332923,Staple Close,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,96.12
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,162.5
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,84.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.75
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,269.62
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,171.5
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.25
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,192.75
332923,Staple Close,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,166.62
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,67.12
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,189.88
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,140.12
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,226.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,167.75
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,341.25
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.12
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,244.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
332923,Staple Close,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97501
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,154.88
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,115.88
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,150.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,277.12
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,224.62
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,144.12
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,219.5
332923,Staple Close,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,179.25
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,84.5
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,173.62
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.62
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,122.62
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,226.5
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,198.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,362.25
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,177.12
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,267.75
332923,Staple Close,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
332923,Staple Close,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,82.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,108.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,68.38
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.75
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,240.5
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,169.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,128.5
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,237.88
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,170.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,144.62
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,204.62
332923,Staple Close,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.75
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,68.88
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,129.88
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,163.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,317.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,200.25
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,311.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,191.75
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,264.25
332923,Staple Close,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
332923,Staple Close,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,35.88
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,110.5
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,97.5
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,69.12
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.88
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.38
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.62
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.25
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,192.25
332923,Staple Close,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.88
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,68.88
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,143.88
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,145.38
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,255.75
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,224.25
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,309.62
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,177.62
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,261.5
332923,Staple Close,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
332923,Staple Close,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,110.5
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,71.12
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
