Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95599
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,153.5
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,97.62
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.12
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,136.25
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,230.75
332923,Staple Close,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.75
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,81.38
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,185.5
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.88
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,218.88
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,189.75
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,289.75
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,186.25
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,300.62
332923,Staple Close,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
332923,Staple Close,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,93.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95007
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,230.75
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,147.12
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,167.62
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,289.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,227.25
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,85.88
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,233.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,154.62
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,221.62
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,292.62
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,232.62
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,348.38
332923,Staple Close,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
332923,Staple Close,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,107.62
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95438
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,152.12
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,90.38
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.12
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,127.25
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,230.5
332923,Staple Close,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,71.38
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,162.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.75
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,138.75
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,243.75
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,185.5
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,280.75
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,180.88
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,303.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
332923,Staple Close,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.12
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95245
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,168.88
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,102.88
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,125.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,241.25
332923,Staple Close,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,181.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,74.38
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,211.62
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,108.12
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,205.12
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,116.62
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,262.75
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,172.88
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,325.12
332923,Staple Close,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
332923,Staple Close,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92618
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93228
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92956
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,126.75
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,96.75
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,186.38
332923,Staple Close,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.62
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,86.25
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,155.12
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.62
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,183.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,163.88
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,163.5
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,242.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
332923,Staple Close,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,76.5
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,102.88
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,74.62
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,185.75
332923,Staple Close,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.12
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,69.12
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,125.25
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.88
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,123.62
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,178.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,136.12
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,228.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,139.62
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,241.25
332923,Staple Close,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
332923,Staple Close,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95221
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,87.38
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,107.12
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.75
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,203.62
332923,Staple Close,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.88
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,62.25
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,112.38
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,119.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,210.12
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,162.12
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,237.88
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,144.38
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,233.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
332923,Staple Close,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91485
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,82.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
