Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,144.75
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,96.38
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.38
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,213.5
332923,Staple Close,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,172.12
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,63.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,177.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,168.38
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,129.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,212.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,267.75
332923,Staple Close,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
332923,Staple Close,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94678
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93179
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,101.25
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,70.75
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.12
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.38
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.88
332923,Staple Close,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,69.25
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,135.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.62
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,156.5
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,126.88
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,246.5
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,217.75
332923,Staple Close,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
332923,Staple Close,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,92.5
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.75
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94223
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,92.88
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,66.12
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.5
332923,Staple Close,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,64.25
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,127.88
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,140.38
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,243.12
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,142.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,212.88
332923,Staple Close,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97125
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,56.62
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94952
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,103.12
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,75.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
332923,Staple Close,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.75
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,61.62
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,121.5
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,102.62
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,155.5
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,222.38
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,152.12
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,220.12
332923,Staple Close,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
332923,Staple Close,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93573
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,81.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92752
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,111.12
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
332923,Staple Close,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,56.5
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,119.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.62
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,180.12
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,92.38
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,194.75
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,128.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,203.38
332923,Staple Close,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
332923,Staple Close,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89462
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
332923,Staple Close,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,59.5
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,83.88
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,111.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,102.38
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,161.38
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,111.25
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,163.25
332923,Staple Close,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
332923,Staple Close,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93796
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90494
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,79.88
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,53.62
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
332923,Staple Close,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,58.25
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,109.25
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,152.25
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,145.38
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,108.88
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,184.12
332923,Staple Close,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
332923,Staple Close,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93094
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90698
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
