Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90106
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90259
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,87.62
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
332923,Staple Close,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,59.88
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,115.62
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,81.75
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,148.75
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,184.88
332923,Staple Close,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
332923,Staple Close,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94418
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,41.38
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87189
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92816
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
332923,Staple Close,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,57.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,74.12
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,79.25
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,141.12
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,128.12
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,88.25
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,126.38
332923,Staple Close,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94586
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88916
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9584
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92029
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87176
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93893
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,46.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,56.62
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,76.62
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,125.25
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,143.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,129.5
332923,Staple Close,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93097
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9046
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97189
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89828
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85501
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
332923,Staple Close,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,56.12
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,82.88
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.88
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,133.62
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
332923,Staple Close,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332923,Staple Close,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94073
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92309
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93997
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91348
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87381
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92932
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,54.25
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,66.75
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,79.62
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,126.25
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,84.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,112.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,111.75
332923,Staple Close,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96954
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87655
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95404
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,52.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92187
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85669
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,58.25
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,42.88
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
332923,Staple Close,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,53.5
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,83.38
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,126.5
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,151.12
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,82.62
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,121.5
332923,Staple Close,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
332923,Staple Close,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89667
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,52.25
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90567
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84884
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9447
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
332923,Staple Close,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,53.38
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,96.5
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.25
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,76.12
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,106.5
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,121.5
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
332923,Staple Close,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
332923,Staple Close,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
