Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88711
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92544
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91348
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83923
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,60.25
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
332923,Staple Close,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,57.5
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,112.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,127.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,168.5
332923,Staple Close,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88916
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85934
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,35.75
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87195
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86276
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91632
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
332923,Staple Close,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,58.62
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,76.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.12
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,113.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,115.5
332923,Staple Close,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
332923,Staple Close,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89172
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89368
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86203
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87091
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92316
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
332923,Staple Close,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,53.62
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,74.12
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,81.38
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,83.5
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,102.75
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,117.5
332923,Staple Close,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
332923,Staple Close,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89328
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90875
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86841
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84027
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92279
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
332923,Staple Close,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,51.25
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,79.25
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,127.62
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,81.88
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,124.62
332923,Staple Close,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88739
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86728
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83194
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82675
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93631
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
332923,Staple Close,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,59.75
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,88.25
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,96.5
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,127.25
332923,Staple Close,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332923,Staple Close,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91128
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90213
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9342
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84909
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82281
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91897
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
332923,Staple Close,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,51.62
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,74.75
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,122.25
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
332923,Staple Close,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
332923,Staple Close,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88312
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92477
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92984
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84036
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83432
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91846
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,50.88
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,74.88
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.38
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,79.88
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,118.75
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,107.62
332923,Staple Close,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
