Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88357
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8808
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83239
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86249
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91122
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.62
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
332923,Staple Close,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,53.25
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,69.88
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,80.62
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,101.88
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,103.62
332923,Staple Close,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332923,Staple Close,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89764
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90903
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81866
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84143
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9108
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
332923,Staple Close,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,55.12
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,70.12
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,84.5
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,94.5
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,84.25
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,110.12
332923,Staple Close,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
332923,Staple Close,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92697
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90399
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,64.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82644
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81714
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90426
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,51.75
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,42.75
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
332923,Staple Close,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,50.75
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,73.5
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.25
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,87.12
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,121.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
332923,Staple Close,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
332923,Staple Close,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88244
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92355
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82022
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8526
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90326
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
332923,Staple Close,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,51.38
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,75.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.62
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
332923,Staple Close,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332923,Staple Close,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92663
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90317
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92023
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8226
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86304
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90979
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332923,Staple Close,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,50.75
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,72.62
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,83.88
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,104.5
332923,Staple Close,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332923,Staple Close,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89511
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91547
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94177
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8363
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86191
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90402
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,51.25
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,86.75
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,137.5
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,96.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
332923,Staple Close,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87561
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88849
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85657
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87121
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91214
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
332923,Staple Close,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,53.38
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,72.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
