Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,85.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,111.25
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,75.38
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,104.5
332923,Staple Close,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332923,Staple Close,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8819
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91467
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93335
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84848
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81619
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91299
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
332923,Staple Close,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,53.12
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,72.12
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,76.5
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,103.62
332923,Staple Close,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
332923,Staple Close,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90777
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90631
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95035
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82657
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84509
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91043
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
332923,Staple Close,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,54.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,69.62
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,78.38
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,104.75
332923,Staple Close,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332923,Staple Close,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90298
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85098
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83151
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87161
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8931
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
332923,Staple Close,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,52.5
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,73.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,78.88
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,126.5
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,102.38
332923,Staple Close,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
332923,Staple Close,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94217
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94293
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92163
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,72.75
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83938
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89957
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88721
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332923,Staple Close,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,52.88
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,91.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.88
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
332923,Staple Close,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
332923,Staple Close,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92056
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92999
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84942
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87134
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87976
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332923,Staple Close,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,52.12
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,72.75
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.12
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,102.38
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,137.12
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
332923,Staple Close,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
332923,Staple Close,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93588
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88858
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94141
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.38
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.841
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91275
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91043
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
332923,Staple Close,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,53.62
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,71.25
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,67.12
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,99.62
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,100.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
332923,Staple Close,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9205
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92926
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9331
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86731
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85199
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89331
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
332923,Staple Close,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
