Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,54.75
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,74.88
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,129.25
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,70.62
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,100.62
332923,Staple Close,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
332923,Staple Close,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9162
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87042
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95435
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86914
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86084
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91485
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,48.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
332923,Staple Close,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,52.75
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,72.5
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
332923,Staple Close,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90365
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88089
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,55.5
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86133
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84289
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91717
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,54.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,79.25
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,117.38
332923,Staple Close,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
332923,Staple Close,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88022
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92316
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85653
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8663
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
332923,Staple Close,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,55.62
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,69.75
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.62
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,69.75
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,81.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,114.25
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,76.62
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,109.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
332923,Staple Close,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84894
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88827
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96435
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84802
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86777
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92123
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,58.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,71.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,70.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,105.88
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
332923,Staple Close,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
332923,Staple Close,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88995
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9249
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94562
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85461
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90454
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91971
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
332923,Staple Close,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,57.5
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,85.5
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,85.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,142.62
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,81.5
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
332923,Staple Close,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
332923,Staple Close,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89642
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92459
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85159
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89102
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92297
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,58.5
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,82.25
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,94.62
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,137.25
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,79.62
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,107.88
332923,Staple Close,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88901
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88989
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83621
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87884
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,61.5
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
332923,Staple Close,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
