Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,61.5
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,79.75
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,89.38
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,114.75
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,85.38
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92291
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92984
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,42.25
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83011
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86975
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,50.75
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,63.12
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,77.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.12
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,71.75
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,120.25
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,113.5
332923,Staple Close,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92795
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94626
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87268
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86377
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
332923,Staple Close,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,60.38
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,82.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,139.88
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
332923,Staple Close,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96356
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93942
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86682
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86725
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92706
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
332923,Staple Close,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,65.25
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,109.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,100.5
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,179.88
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
332923,Staple Close,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
332923,Staple Close,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9378
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93109
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94199
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,48.62
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88232
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9082
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91766
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
332923,Staple Close,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,62.75
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,81.12
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.38
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,94.88
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,99.38
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,147.75
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
332923,Staple Close,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
332923,Staple Close,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91339
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91659
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9014
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92453
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9079
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,51.12
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
332923,Staple Close,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,67.75
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,82.38
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,80.25
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,101.12
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,139.88
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
332923,Staple Close,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94189
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92032
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9173
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89071
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
332923,Staple Close,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,67.5
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,90.62
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,87.75
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,114.25
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,105.12
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,135.38
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,143.88
332923,Staple Close,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
332923,Staple Close,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93762
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94134
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,61.88
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91165
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89786
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94647
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
