Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,68.12
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,90.25
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.88
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,121.38
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,155.25
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,106.62
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,159.38
332923,Staple Close,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94299
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91785
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92758
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94421
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,53.5
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.38
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
332923,Staple Close,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,68.88
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,91.25
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,90.12
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,118.62
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,170.75
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,104.62
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,139.5
332923,Staple Close,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
332923,Staple Close,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9371
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90652
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92523
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94885
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
332923,Staple Close,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,68.88
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,92.88
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,123.38
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,122.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,155.88
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,108.12
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,143.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
332923,Staple Close,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95065
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90765
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92328
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,76.12
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
332923,Staple Close,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,70.12
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,85.12
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,132.62
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,158.75
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,146.88
332923,Staple Close,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89554
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,78.12
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,67.12
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
332923,Staple Close,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,76.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,97.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.88
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,121.25
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,183.88
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
332923,Staple Close,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
332923,Staple Close,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91879
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93988
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,35.62
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90933
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89792
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93805
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
332923,Staple Close,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,77.5
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,95.38
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,92.12
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,125.12
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,147.12
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,143.88
332923,Staple Close,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
332923,Staple Close,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92047
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92605
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92364
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89801
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,70.75
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
332923,Staple Close,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,71.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,93.62
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,109.75
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,153.38
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,111.25
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,159.12
332923,Staple Close,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
332923,Staple Close,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90509
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93875
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,61.5
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
