Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88055
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96078
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,70.5
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,63.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
332923,Staple Close,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,75.75
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,97.12
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,142.88
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,161.62
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,126.38
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
332923,Staple Close,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
332923,Staple Close,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91968
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91217
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88504
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,61.12
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,75.75
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,97.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,99.12
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,176.38
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,158.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91394
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,42.88
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,110.62
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,53.38
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90637
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,73.62
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
332923,Staple Close,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,81.25
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,130.25
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.25
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,149.5
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,161.38
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,222.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
332923,Staple Close,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
332923,Staple Close,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93054
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9541
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,101.62
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91299
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,71.75
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,63.25
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
332923,Staple Close,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,87.88
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,131.38
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.62
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,122.12
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,126.38
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,218.5
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,118.38
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
332923,Staple Close,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9198
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88559
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9108
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,86.88
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,73.5
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
332923,Staple Close,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,91.12
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,124.88
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.25
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,123.38
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,186.12
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,128.62
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,188.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
332923,Staple Close,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89987
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89014
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,132.25
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,100.62
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.75
332923,Staple Close,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.88
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,109.12
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,163.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.75
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,86.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,136.62
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,215.62
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,246.5
332923,Staple Close,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.88
332923,Staple Close,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90558
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,68.12
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91708
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91513
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,113.62
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,83.12
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.25
332923,Staple Close,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,93.75
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,154.38
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,123.5
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,146.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,187.38
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,147.12
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,231.88
332923,Staple Close,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
332923,Staple Close,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9422
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95105
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,58.88
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
