Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92114
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93506
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,94.25
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,79.75
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
332923,Staple Close,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,92.25
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,134.25
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.12
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,92.38
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,162.38
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,154.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,214.75
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,148.88
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,200.88
332923,Staple Close,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
332923,Staple Close,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,89.5
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.25
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91037
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,108.38
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,85.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.5
332923,Staple Close,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,92.5
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,171.62
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.75
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,110.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,158.88
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,172.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,231.88
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,149.38
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,262.62
332923,Staple Close,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
332923,Staple Close,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92322
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,107.5
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,86.88
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.12
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.12
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,99.75
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,153.75
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,112.88
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,164.88
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,170.25
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,213.25
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.25
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,154.75
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,248.12
332923,Staple Close,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
332923,Staple Close,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94034
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93469
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,51.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93005
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,110.12
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,85.62
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.88
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,158.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,109.75
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,150.5
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,105.62
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,154.75
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,169.5
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,208.75
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,146.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,221.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
332923,Staple Close,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.927
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95554
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,87.38
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92184
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,108.5
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,94.5
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.38
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,113.12
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,149.62
332923,Staple Close,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,118.12
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,173.62
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,137.12
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,150.38
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,179.62
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,252.12
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,168.12
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,263.62
332923,Staple Close,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
332923,Staple Close,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93484
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91556
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,110.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,94.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,126.38
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.12
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.62
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
332923,Staple Close,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.25
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,116.38
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,140.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,119.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,177.62
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,236.5
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,155.75
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,206.62
332923,Staple Close,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
332923,Staple Close,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94537
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95309
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90204
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,121.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,106.75
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,141.25
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.25
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
332923,Staple Close,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.12
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,118.75
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,156.25
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.62
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,109.62
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,148.62
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,193.88
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,260.5
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.25
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,208.5
332923,Staple Close,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
332923,Staple Close,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
